Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.38
924627,Cannon Street Local,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
924627,Cannon Street Local,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.47
924627,Cannon Street Local,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,32.2
924627,Cannon Street Local,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,156.2
924627,Cannon Street Local,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,112.6
924627,Cannon Street Local,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,128.8
924627,Cannon Street Local,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
924627,Cannon Street Local,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
924627,Cannon Street Local,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.81
924627,Cannon Street Local,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.72
924627,Cannon Street Local,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.86
924627,Cannon Street Local,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.25
924627,Cannon Street Local,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,64.8
924627,Cannon Street Local,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
924627,Cannon Street Local,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
924627,Cannon Street Local,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.8
924627,Cannon Street Local,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,29.8
924627,Cannon Street Local,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
924627,Cannon Street Local,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
924627,Cannon Street Local,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
924627,Cannon Street Local,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
924627,Cannon Street Local,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
924627,Cannon Street Local,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
924627,Cannon Street Local,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.33
924627,Cannon Street Local,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.9
924627,Cannon Street Local,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.18
924627,Cannon Street Local,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,96.12
924627,Cannon Street Local,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,91.14
924627,Cannon Street Local,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,93.93
924627,Cannon Street Local,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
924627,Cannon Street Local,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,396.5
924627,Cannon Street Local,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,374.9
924627,Cannon Street Local,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,387.4
924627,Cannon Street Local,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
924627,Cannon Street Local,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.15
924627,Cannon Street Local,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924627,Cannon Street Local,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.45
924627,Cannon Street Local,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.94
924627,Cannon Street Local,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.7
924627,Cannon Street Local,2024-01-27T06:50:00.000+00:00,feeder,6,N Current (RMS),A,34.5
924627,Cannon Street Local,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,39.3
924627,Cannon Street Local,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.8
924627,Cannon Street Local,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,85.4
924627,Cannon Street Local,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.25
924627,Cannon Street Local,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.41
924627,Cannon Street Local,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
924627,Cannon Street Local,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.13
924627,Cannon Street Local,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.63
924627,Cannon Street Local,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.08
924627,Cannon Street Local,2024-01-27T06:50:00.000+00:00,feeder,5,N Current (RMS),A,34.0
924627,Cannon Street Local,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,95.8
924627,Cannon Street Local,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,109.5
924627,Cannon Street Local,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.8
924627,Cannon Street Local,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.53
924627,Cannon Street Local,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
924627,Cannon Street Local,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
924627,Cannon Street Local,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.45
924627,Cannon Street Local,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.91
924627,Cannon Street Local,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.58
924627,Cannon Street Local,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,37.7
924627,Cannon Street Local,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.5
924627,Cannon Street Local,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
924627,Cannon Street Local,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
924627,Cannon Street Local,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.8
924627,Cannon Street Local,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.69
924627,Cannon Street Local,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.13
924627,Cannon Street Local,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.82
924627,Cannon Street Local,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.17
924627,Cannon Street Local,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.33
924627,Cannon Street Local,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,30.7
924627,Cannon Street Local,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,154.0
924627,Cannon Street Local,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,113.7
924627,Cannon Street Local,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,128.3
924627,Cannon Street Local,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
924627,Cannon Street Local,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
924627,Cannon Street Local,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.51
924627,Cannon Street Local,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.7
924627,Cannon Street Local,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.38
924627,Cannon Street Local,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.33
924627,Cannon Street Local,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,71.1
924627,Cannon Street Local,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
924627,Cannon Street Local,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.3
924627,Cannon Street Local,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,105.8
924627,Cannon Street Local,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,29.9
924627,Cannon Street Local,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
924627,Cannon Street Local,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
924627,Cannon Street Local,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
924627,Cannon Street Local,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
924627,Cannon Street Local,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
924627,Cannon Street Local,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
924627,Cannon Street Local,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.32
924627,Cannon Street Local,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.26
924627,Cannon Street Local,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.64
924627,Cannon Street Local,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,96.55
924627,Cannon Street Local,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,88.03
924627,Cannon Street Local,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,97.03
924627,Cannon Street Local,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
924627,Cannon Street Local,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,399.4
924627,Cannon Street Local,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,362.6
924627,Cannon Street Local,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,401.8
924627,Cannon Street Local,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
924627,Cannon Street Local,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.53
924627,Cannon Street Local,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.36
924627,Cannon Street Local,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.64
924627,Cannon Street Local,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.43
924627,Cannon Street Local,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.41
924627,Cannon Street Local,2024-01-27T06:40:00.000+00:00,feeder,6,N Current (RMS),A,27.1
924627,Cannon Street Local,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,39.8
924627,Cannon Street Local,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,43.4
924627,Cannon Street Local,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,75.5
924627,Cannon Street Local,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.2
924627,Cannon Street Local,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
924627,Cannon Street Local,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
924627,Cannon Street Local,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.38
924627,Cannon Street Local,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.5
924627,Cannon Street Local,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.59
924627,Cannon Street Local,2024-01-27T06:40:00.000+00:00,feeder,5,N Current (RMS),A,28.2
924627,Cannon Street Local,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,96.9
924627,Cannon Street Local,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,88.6
924627,Cannon Street Local,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.8
924627,Cannon Street Local,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
924627,Cannon Street Local,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
924627,Cannon Street Local,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
924627,Cannon Street Local,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.52
924627,Cannon Street Local,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.06
924627,Cannon Street Local,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.52
924627,Cannon Street Local,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
924627,Cannon Street Local,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.3
924627,Cannon Street Local,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
924627,Cannon Street Local,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
924627,Cannon Street Local,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.81
924627,Cannon Street Local,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.46
924627,Cannon Street Local,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.27
924627,Cannon Street Local,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.2
924627,Cannon Street Local,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.93
924627,Cannon Street Local,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.51
924627,Cannon Street Local,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,32.1
924627,Cannon Street Local,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,155.3
924627,Cannon Street Local,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,112.3
924627,Cannon Street Local,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,128.8
924627,Cannon Street Local,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
924627,Cannon Street Local,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
924627,Cannon Street Local,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.95
924627,Cannon Street Local,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.92
924627,Cannon Street Local,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.85
924627,Cannon Street Local,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.91
924627,Cannon Street Local,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,69.3
924627,Cannon Street Local,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
924627,Cannon Street Local,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.7
924627,Cannon Street Local,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,104.0
924627,Cannon Street Local,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,29.9
924627,Cannon Street Local,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
924627,Cannon Street Local,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
924627,Cannon Street Local,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
924627,Cannon Street Local,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
924627,Cannon Street Local,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
924627,Cannon Street Local,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
924627,Cannon Street Local,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.52
924627,Cannon Street Local,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.49
924627,Cannon Street Local,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.29
924627,Cannon Street Local,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,95.67
924627,Cannon Street Local,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,85.78
924627,Cannon Street Local,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,94.94
924627,Cannon Street Local,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
924627,Cannon Street Local,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,395.0
924627,Cannon Street Local,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,351.8
924627,Cannon Street Local,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,391.3
924627,Cannon Street Local,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.04
924627,Cannon Street Local,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
924627,Cannon Street Local,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.37
924627,Cannon Street Local,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.66
924627,Cannon Street Local,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.51
924627,Cannon Street Local,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.52
924627,Cannon Street Local,2024-01-27T06:30:00.000+00:00,feeder,6,N Current (RMS),A,27.6
924627,Cannon Street Local,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,39.7
924627,Cannon Street Local,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,47.7
924627,Cannon Street Local,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,75.7
924627,Cannon Street Local,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.31
924627,Cannon Street Local,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.53
924627,Cannon Street Local,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.43
924627,Cannon Street Local,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.47
924627,Cannon Street Local,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.74
924627,Cannon Street Local,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.62
924627,Cannon Street Local,2024-01-27T06:30:00.000+00:00,feeder,5,N Current (RMS),A,37.0
924627,Cannon Street Local,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,104.4
924627,Cannon Street Local,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,89.1
924627,Cannon Street Local,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.1
924627,Cannon Street Local,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.04
924627,Cannon Street Local,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
924627,Cannon Street Local,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
924627,Cannon Street Local,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924627,Cannon Street Local,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.37
924627,Cannon Street Local,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.84
924627,Cannon Street Local,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,26.2
924627,Cannon Street Local,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.3
924627,Cannon Street Local,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
924627,Cannon Street Local,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
924627,Cannon Street Local,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.87
924627,Cannon Street Local,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.62
924627,Cannon Street Local,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.39
924627,Cannon Street Local,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.8
924627,Cannon Street Local,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.13
924627,Cannon Street Local,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.66
924627,Cannon Street Local,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,28.8
924627,Cannon Street Local,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,153.2
924627,Cannon Street Local,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,112.9
924627,Cannon Street Local,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,129.3
924627,Cannon Street Local,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
924627,Cannon Street Local,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
924627,Cannon Street Local,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.65
924627,Cannon Street Local,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
924627,Cannon Street Local,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.48
924627,Cannon Street Local,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.88
924627,Cannon Street Local,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,86.8
924627,Cannon Street Local,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
924627,Cannon Street Local,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
924627,Cannon Street Local,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,118.8
924627,Cannon Street Local,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,30.0
924627,Cannon Street Local,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
924627,Cannon Street Local,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
924627,Cannon Street Local,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
924627,Cannon Street Local,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
924627,Cannon Street Local,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
924627,Cannon Street Local,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
924627,Cannon Street Local,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.86
924627,Cannon Street Local,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.82
924627,Cannon Street Local,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.9
924627,Cannon Street Local,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,93.75
924627,Cannon Street Local,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,83.23
924627,Cannon Street Local,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,97.52
924627,Cannon Street Local,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
924627,Cannon Street Local,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,385.0
924627,Cannon Street Local,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,340.5
924627,Cannon Street Local,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,399.3
924627,Cannon Street Local,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
924627,Cannon Street Local,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
924627,Cannon Street Local,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.37
924627,Cannon Street Local,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.56
924627,Cannon Street Local,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.6
924627,Cannon Street Local,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.31
924627,Cannon Street Local,2024-01-27T06:20:00.000+00:00,feeder,6,N Current (RMS),A,28.3
924627,Cannon Street Local,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,39.3
924627,Cannon Street Local,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,56.2
924627,Cannon Street Local,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,78.8
924627,Cannon Street Local,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.4
924627,Cannon Street Local,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.64
924627,Cannon Street Local,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
924627,Cannon Street Local,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.58
924627,Cannon Street Local,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.02
924627,Cannon Street Local,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.08
924627,Cannon Street Local,2024-01-27T06:20:00.000+00:00,feeder,5,N Current (RMS),A,36.7
924627,Cannon Street Local,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,104.8
924627,Cannon Street Local,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,86.0
924627,Cannon Street Local,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.4
924627,Cannon Street Local,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
924627,Cannon Street Local,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
924627,Cannon Street Local,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.9
924627,Cannon Street Local,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.95
924627,Cannon Street Local,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.57
924627,Cannon Street Local,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.63
924627,Cannon Street Local,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,20.3
924627,Cannon Street Local,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.7
924627,Cannon Street Local,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
924627,Cannon Street Local,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
924627,Cannon Street Local,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.24
924627,Cannon Street Local,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.49
924627,Cannon Street Local,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.26
924627,Cannon Street Local,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.87
924627,Cannon Street Local,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.53
924627,Cannon Street Local,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.32
924627,Cannon Street Local,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,30.6
924627,Cannon Street Local,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,153.5
924627,Cannon Street Local,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,110.3
924627,Cannon Street Local,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,127.6
924627,Cannon Street Local,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
924627,Cannon Street Local,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
924627,Cannon Street Local,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.98
924627,Cannon Street Local,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
924627,Cannon Street Local,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.21
924627,Cannon Street Local,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.56
924627,Cannon Street Local,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,68.0
924627,Cannon Street Local,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
924627,Cannon Street Local,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
924627,Cannon Street Local,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.1
924627,Cannon Street Local,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,30.0
924627,Cannon Street Local,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
924627,Cannon Street Local,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
924627,Cannon Street Local,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
924627,Cannon Street Local,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
924627,Cannon Street Local,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
924627,Cannon Street Local,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
924627,Cannon Street Local,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.69
924627,Cannon Street Local,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.94
924627,Cannon Street Local,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.98
924627,Cannon Street Local,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,91.83
924627,Cannon Street Local,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,85.94
924627,Cannon Street Local,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,92.88
924627,Cannon Street Local,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
924627,Cannon Street Local,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,377.1
924627,Cannon Street Local,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,351.1
924627,Cannon Street Local,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,380.4
924627,Cannon Street Local,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
924627,Cannon Street Local,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
924627,Cannon Street Local,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.48
924627,Cannon Street Local,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.18
924627,Cannon Street Local,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.3
924627,Cannon Street Local,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.27
924627,Cannon Street Local,2024-01-27T06:10:00.000+00:00,feeder,6,N Current (RMS),A,22.7
924627,Cannon Street Local,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,38.0
924627,Cannon Street Local,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,51.4
924627,Cannon Street Local,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,70.8
924627,Cannon Street Local,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.91
924627,Cannon Street Local,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.87
924627,Cannon Street Local,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.73
924627,Cannon Street Local,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.84
924627,Cannon Street Local,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.61
924627,Cannon Street Local,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.78
924627,Cannon Street Local,2024-01-27T06:10:00.000+00:00,feeder,5,N Current (RMS),A,34.5
924627,Cannon Street Local,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,98.4
924627,Cannon Street Local,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,84.8
924627,Cannon Street Local,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.3
924627,Cannon Street Local,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
924627,Cannon Street Local,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
924627,Cannon Street Local,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
924627,Cannon Street Local,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.79
924627,Cannon Street Local,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.71
924627,Cannon Street Local,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.36
924627,Cannon Street Local,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,22.9
924627,Cannon Street Local,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.9
924627,Cannon Street Local,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
924627,Cannon Street Local,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
924627,Cannon Street Local,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.11
924627,Cannon Street Local,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.58
924627,Cannon Street Local,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.34
924627,Cannon Street Local,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.3
924627,Cannon Street Local,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.05
924627,Cannon Street Local,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.87
924627,Cannon Street Local,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,30.4
924627,Cannon Street Local,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,151.2
924627,Cannon Street Local,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,108.2
924627,Cannon Street Local,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,125.8
924627,Cannon Street Local,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
924627,Cannon Street Local,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
924627,Cannon Street Local,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.06
924627,Cannon Street Local,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
924627,Cannon Street Local,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.49
924627,Cannon Street Local,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.74
924627,Cannon Street Local,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,73.1
924627,Cannon Street Local,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
924627,Cannon Street Local,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
924627,Cannon Street Local,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.7
924627,Cannon Street Local,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,30.1
924627,Cannon Street Local,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
924627,Cannon Street Local,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
924627,Cannon Street Local,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
924627,Cannon Street Local,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
924627,Cannon Street Local,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
924627,Cannon Street Local,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
924627,Cannon Street Local,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.19
924627,Cannon Street Local,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.24
924627,Cannon Street Local,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.17
924627,Cannon Street Local,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,88.0
924627,Cannon Street Local,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,82.16
924627,Cannon Street Local,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,89.01
924627,Cannon Street Local,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
924627,Cannon Street Local,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,362.6
924627,Cannon Street Local,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,337.4
924627,Cannon Street Local,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,365.7
924627,Cannon Street Local,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
924627,Cannon Street Local,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
924627,Cannon Street Local,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.39
924627,Cannon Street Local,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.03
924627,Cannon Street Local,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.52
924627,Cannon Street Local,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.04
924627,Cannon Street Local,2024-01-27T06:00:00.000+00:00,feeder,6,N Current (RMS),A,32.5
924627,Cannon Street Local,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,37.6
924627,Cannon Street Local,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.9
924627,Cannon Street Local,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,78.3
924627,Cannon Street Local,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.86
924627,Cannon Street Local,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.32
924627,Cannon Street Local,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.99
924627,Cannon Street Local,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.97
924627,Cannon Street Local,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.67
924627,Cannon Street Local,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.31
924627,Cannon Street Local,2024-01-27T06:00:00.000+00:00,feeder,5,N Current (RMS),A,42.6
924627,Cannon Street Local,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,111.7
924627,Cannon Street Local,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,81.5
924627,Cannon Street Local,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.7
924627,Cannon Street Local,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
924627,Cannon Street Local,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
924627,Cannon Street Local,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
924627,Cannon Street Local,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.33
924627,Cannon Street Local,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.08
924627,Cannon Street Local,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
924627,Cannon Street Local,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,25.2
924627,Cannon Street Local,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
924627,Cannon Street Local,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
924627,Cannon Street Local,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
924627,Cannon Street Local,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.08
924627,Cannon Street Local,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.93
924627,Cannon Street Local,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.55
924627,Cannon Street Local,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.58
924627,Cannon Street Local,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.5
924627,Cannon Street Local,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.01
924627,Cannon Street Local,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,31.4
924627,Cannon Street Local,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,148.4
924627,Cannon Street Local,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,105.8
924627,Cannon Street Local,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,122.1
924627,Cannon Street Local,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
924627,Cannon Street Local,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
924627,Cannon Street Local,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.41
924627,Cannon Street Local,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.91
924627,Cannon Street Local,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.23
924627,Cannon Street Local,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.84
924627,Cannon Street Local,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,61.6
924627,Cannon Street Local,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
924627,Cannon Street Local,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
924627,Cannon Street Local,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.9
924627,Cannon Street Local,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,30.2
924627,Cannon Street Local,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
924627,Cannon Street Local,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
924627,Cannon Street Local,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
924627,Cannon Street Local,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
924627,Cannon Street Local,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
924627,Cannon Street Local,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
924627,Cannon Street Local,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.89
924627,Cannon Street Local,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.69
924627,Cannon Street Local,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.84
924627,Cannon Street Local,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,92.82
924627,Cannon Street Local,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,70.0
924627,Cannon Street Local,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,88.86
924627,Cannon Street Local,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
924627,Cannon Street Local,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,384.2
924627,Cannon Street Local,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.8
924627,Cannon Street Local,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,366.6
924627,Cannon Street Local,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
924627,Cannon Street Local,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.55
924627,Cannon Street Local,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.04
924627,Cannon Street Local,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.71
924627,Cannon Street Local,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.96
924627,Cannon Street Local,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.26
924627,Cannon Street Local,2024-01-27T05:50:00.000+00:00,feeder,6,N Current (RMS),A,29.6
924627,Cannon Street Local,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,36.3
924627,Cannon Street Local,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.5
924627,Cannon Street Local,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,71.1
924627,Cannon Street Local,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.77
924627,Cannon Street Local,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
924627,Cannon Street Local,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
924627,Cannon Street Local,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.66
924627,Cannon Street Local,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.36
924627,Cannon Street Local,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.52
924627,Cannon Street Local,2024-01-27T05:50:00.000+00:00,feeder,5,N Current (RMS),A,37.5
924627,Cannon Street Local,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,106.3
924627,Cannon Street Local,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,76.1
924627,Cannon Street Local,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.0
924627,Cannon Street Local,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.45
924627,Cannon Street Local,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
924627,Cannon Street Local,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
924627,Cannon Street Local,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.94
924627,Cannon Street Local,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.17
924627,Cannon Street Local,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.59
924627,Cannon Street Local,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,27.9
924627,Cannon Street Local,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.4
924627,Cannon Street Local,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
924627,Cannon Street Local,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
924627,Cannon Street Local,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.42
924627,Cannon Street Local,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.28
924627,Cannon Street Local,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.97
924627,Cannon Street Local,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.22
924627,Cannon Street Local,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.58
924627,Cannon Street Local,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.2
924627,Cannon Street Local,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,28.6
924627,Cannon Street Local,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,147.0
924627,Cannon Street Local,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,106.2
924627,Cannon Street Local,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,123.1
924627,Cannon Street Local,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
924627,Cannon Street Local,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
924627,Cannon Street Local,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.96
924627,Cannon Street Local,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
924627,Cannon Street Local,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.95
924627,Cannon Street Local,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
924627,Cannon Street Local,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,62.2
924627,Cannon Street Local,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
924627,Cannon Street Local,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
924627,Cannon Street Local,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.5
924627,Cannon Street Local,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,30.3
924627,Cannon Street Local,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
924627,Cannon Street Local,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
924627,Cannon Street Local,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
924627,Cannon Street Local,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
924627,Cannon Street Local,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
924627,Cannon Street Local,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
924627,Cannon Street Local,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.65
924627,Cannon Street Local,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.58
924627,Cannon Street Local,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.17
924627,Cannon Street Local,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,90.5
924627,Cannon Street Local,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,65.02
924627,Cannon Street Local,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,84.56
924627,Cannon Street Local,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
924627,Cannon Street Local,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,375.4
924627,Cannon Street Local,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
924627,Cannon Street Local,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,349.6
924627,Cannon Street Local,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
924627,Cannon Street Local,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.57
924627,Cannon Street Local,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
924627,Cannon Street Local,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.84
924627,Cannon Street Local,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.95
924627,Cannon Street Local,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.16
924627,Cannon Street Local,2024-01-27T05:40:00.000+00:00,feeder,6,N Current (RMS),A,35.3
924627,Cannon Street Local,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,36.8
924627,Cannon Street Local,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,33.5
924627,Cannon Street Local,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,79.0
924627,Cannon Street Local,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.39
924627,Cannon Street Local,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
924627,Cannon Street Local,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
924627,Cannon Street Local,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.64
924627,Cannon Street Local,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.81
924627,Cannon Street Local,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.85
924627,Cannon Street Local,2024-01-27T05:40:00.000+00:00,feeder,5,N Current (RMS),A,26.5
924627,Cannon Street Local,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,93.6
924627,Cannon Street Local,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,77.8
924627,Cannon Street Local,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.3
924627,Cannon Street Local,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.02
924627,Cannon Street Local,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
924627,Cannon Street Local,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
