Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.09
924627,Cannon Street Local,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.91
924627,Cannon Street Local,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.27
924627,Cannon Street Local,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,27.8
924627,Cannon Street Local,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
924627,Cannon Street Local,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
924627,Cannon Street Local,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
924627,Cannon Street Local,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.32
924627,Cannon Street Local,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.24
924627,Cannon Street Local,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.91
924627,Cannon Street Local,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.47
924627,Cannon Street Local,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.65
924627,Cannon Street Local,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.37
924627,Cannon Street Local,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,29.5
924627,Cannon Street Local,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,147.6
924627,Cannon Street Local,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,106.3
924627,Cannon Street Local,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,123.6
924627,Cannon Street Local,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
924627,Cannon Street Local,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
924627,Cannon Street Local,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.73
924627,Cannon Street Local,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.52
924627,Cannon Street Local,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
924627,Cannon Street Local,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.64
924627,Cannon Street Local,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,73.7
924627,Cannon Street Local,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
924627,Cannon Street Local,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
924627,Cannon Street Local,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,103.2
924627,Cannon Street Local,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,30.3
924627,Cannon Street Local,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
924627,Cannon Street Local,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
924627,Cannon Street Local,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
924627,Cannon Street Local,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
924627,Cannon Street Local,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
924627,Cannon Street Local,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
924627,Cannon Street Local,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.09
924627,Cannon Street Local,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.42
924627,Cannon Street Local,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.12
924627,Cannon Street Local,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,87.55
924627,Cannon Street Local,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,68.25
924627,Cannon Street Local,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,90.3
924627,Cannon Street Local,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
924627,Cannon Street Local,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,361.7
924627,Cannon Street Local,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
924627,Cannon Street Local,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,372.5
924627,Cannon Street Local,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
924627,Cannon Street Local,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
924627,Cannon Street Local,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
924627,Cannon Street Local,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.34
924627,Cannon Street Local,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.57
924627,Cannon Street Local,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.36
924627,Cannon Street Local,2024-01-27T05:30:00.000+00:00,feeder,6,N Current (RMS),A,34.6
924627,Cannon Street Local,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,35.1
924627,Cannon Street Local,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.8
924627,Cannon Street Local,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,71.2
924627,Cannon Street Local,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.76
924627,Cannon Street Local,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.25
924627,Cannon Street Local,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.97
924627,Cannon Street Local,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.25
924627,Cannon Street Local,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.4
924627,Cannon Street Local,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.59
924627,Cannon Street Local,2024-01-27T05:30:00.000+00:00,feeder,5,N Current (RMS),A,32.8
924627,Cannon Street Local,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,100.4
924627,Cannon Street Local,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,88.3
924627,Cannon Street Local,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,57.0
924627,Cannon Street Local,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
924627,Cannon Street Local,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
924627,Cannon Street Local,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
924627,Cannon Street Local,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.98
924627,Cannon Street Local,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.55
924627,Cannon Street Local,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.26
924627,Cannon Street Local,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,25.1
924627,Cannon Street Local,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
924627,Cannon Street Local,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
924627,Cannon Street Local,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
924627,Cannon Street Local,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.48
924627,Cannon Street Local,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.13
924627,Cannon Street Local,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.79
924627,Cannon Street Local,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.59
924627,Cannon Street Local,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.81
924627,Cannon Street Local,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.69
924627,Cannon Street Local,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,35.8
924627,Cannon Street Local,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,145.4
924627,Cannon Street Local,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.0
924627,Cannon Street Local,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.9
924627,Cannon Street Local,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
924627,Cannon Street Local,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
924627,Cannon Street Local,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.06
924627,Cannon Street Local,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.45
924627,Cannon Street Local,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.36
924627,Cannon Street Local,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.04
924627,Cannon Street Local,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,61.5
924627,Cannon Street Local,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
924627,Cannon Street Local,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
924627,Cannon Street Local,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.7
924627,Cannon Street Local,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,30.4
924627,Cannon Street Local,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
924627,Cannon Street Local,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
924627,Cannon Street Local,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
924627,Cannon Street Local,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
924627,Cannon Street Local,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
924627,Cannon Street Local,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
924627,Cannon Street Local,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.69
924627,Cannon Street Local,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.65
924627,Cannon Street Local,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.26
924627,Cannon Street Local,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,86.62
924627,Cannon Street Local,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,69.69
924627,Cannon Street Local,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,83.95
924627,Cannon Street Local,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
924627,Cannon Street Local,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,358.2
924627,Cannon Street Local,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.5
924627,Cannon Street Local,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,345.4
924627,Cannon Street Local,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
924627,Cannon Street Local,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
924627,Cannon Street Local,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.25
924627,Cannon Street Local,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.5
924627,Cannon Street Local,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.07
924627,Cannon Street Local,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.02
924627,Cannon Street Local,2024-01-27T05:20:00.000+00:00,feeder,6,N Current (RMS),A,41.8
924627,Cannon Street Local,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.4
924627,Cannon Street Local,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.1
924627,Cannon Street Local,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,82.4
924627,Cannon Street Local,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.76
924627,Cannon Street Local,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.12
924627,Cannon Street Local,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.21
924627,Cannon Street Local,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
924627,Cannon Street Local,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.79
924627,Cannon Street Local,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.19
924627,Cannon Street Local,2024-01-27T05:20:00.000+00:00,feeder,5,N Current (RMS),A,36.1
924627,Cannon Street Local,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,103.6
924627,Cannon Street Local,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,94.2
924627,Cannon Street Local,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.4
924627,Cannon Street Local,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
924627,Cannon Street Local,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
924627,Cannon Street Local,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
924627,Cannon Street Local,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.66
924627,Cannon Street Local,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.29
924627,Cannon Street Local,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.24
924627,Cannon Street Local,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,27.5
924627,Cannon Street Local,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.8
924627,Cannon Street Local,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
924627,Cannon Street Local,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
924627,Cannon Street Local,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.06
924627,Cannon Street Local,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.25
924627,Cannon Street Local,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.11
924627,Cannon Street Local,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.12
924627,Cannon Street Local,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.24
924627,Cannon Street Local,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.91
924627,Cannon Street Local,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,22.1
924627,Cannon Street Local,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,113.0
924627,Cannon Street Local,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.7
924627,Cannon Street Local,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,96.6
924627,Cannon Street Local,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
924627,Cannon Street Local,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
924627,Cannon Street Local,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.08
924627,Cannon Street Local,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.57
924627,Cannon Street Local,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.48
924627,Cannon Street Local,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.98
924627,Cannon Street Local,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,57.2
924627,Cannon Street Local,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
924627,Cannon Street Local,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
924627,Cannon Street Local,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.6
924627,Cannon Street Local,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,30.5
924627,Cannon Street Local,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
924627,Cannon Street Local,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
924627,Cannon Street Local,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
924627,Cannon Street Local,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
924627,Cannon Street Local,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
924627,Cannon Street Local,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
924627,Cannon Street Local,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.42
924627,Cannon Street Local,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.88
924627,Cannon Street Local,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.53
924627,Cannon Street Local,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,81.85
924627,Cannon Street Local,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,67.88
924627,Cannon Street Local,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,82.34
924627,Cannon Street Local,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
924627,Cannon Street Local,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,339.4
924627,Cannon Street Local,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
924627,Cannon Street Local,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.3
924627,Cannon Street Local,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
924627,Cannon Street Local,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
924627,Cannon Street Local,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.36
924627,Cannon Street Local,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.1
924627,Cannon Street Local,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.55
924627,Cannon Street Local,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.7
924627,Cannon Street Local,2024-01-27T05:10:00.000+00:00,feeder,6,N Current (RMS),A,34.6
924627,Cannon Street Local,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.3
924627,Cannon Street Local,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.9
924627,Cannon Street Local,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,73.1
924627,Cannon Street Local,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.12
924627,Cannon Street Local,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
924627,Cannon Street Local,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.08
924627,Cannon Street Local,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.14
924627,Cannon Street Local,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.79
924627,Cannon Street Local,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.38
924627,Cannon Street Local,2024-01-27T05:10:00.000+00:00,feeder,5,N Current (RMS),A,31.2
924627,Cannon Street Local,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,104.0
924627,Cannon Street Local,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,82.0
924627,Cannon Street Local,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.4
924627,Cannon Street Local,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
924627,Cannon Street Local,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
924627,Cannon Street Local,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.03
924627,Cannon Street Local,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.21
924627,Cannon Street Local,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.86
924627,Cannon Street Local,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.99
924627,Cannon Street Local,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,23.1
924627,Cannon Street Local,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
924627,Cannon Street Local,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
924627,Cannon Street Local,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
924627,Cannon Street Local,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.69
924627,Cannon Street Local,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.65
924627,Cannon Street Local,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.38
924627,Cannon Street Local,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.14
924627,Cannon Street Local,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.24
924627,Cannon Street Local,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.56
924627,Cannon Street Local,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,10.4
924627,Cannon Street Local,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.1
924627,Cannon Street Local,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.4
924627,Cannon Street Local,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.6
924627,Cannon Street Local,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924627,Cannon Street Local,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
924627,Cannon Street Local,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.85
924627,Cannon Street Local,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.22
924627,Cannon Street Local,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.27
924627,Cannon Street Local,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.42
924627,Cannon Street Local,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,56.9
924627,Cannon Street Local,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
924627,Cannon Street Local,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
924627,Cannon Street Local,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.2
924627,Cannon Street Local,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,30.6
924627,Cannon Street Local,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
924627,Cannon Street Local,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
924627,Cannon Street Local,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
924627,Cannon Street Local,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
924627,Cannon Street Local,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
924627,Cannon Street Local,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
924627,Cannon Street Local,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.21
924627,Cannon Street Local,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.01
924627,Cannon Street Local,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.82
924627,Cannon Street Local,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,74.8
924627,Cannon Street Local,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,60.73
924627,Cannon Street Local,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,77.06
924627,Cannon Street Local,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
924627,Cannon Street Local,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.3
924627,Cannon Street Local,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
924627,Cannon Street Local,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.5
924627,Cannon Street Local,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
924627,Cannon Street Local,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
924627,Cannon Street Local,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.23
924627,Cannon Street Local,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.59
924627,Cannon Street Local,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.1
924627,Cannon Street Local,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.61
924627,Cannon Street Local,2024-01-27T05:00:00.000+00:00,feeder,6,N Current (RMS),A,35.8
924627,Cannon Street Local,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.6
924627,Cannon Street Local,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.1
924627,Cannon Street Local,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,72.4
924627,Cannon Street Local,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.83
924627,Cannon Street Local,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
924627,Cannon Street Local,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.13
924627,Cannon Street Local,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.44
924627,Cannon Street Local,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.95
924627,Cannon Street Local,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.98
924627,Cannon Street Local,2024-01-27T05:00:00.000+00:00,feeder,5,N Current (RMS),A,30.1
924627,Cannon Street Local,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,100.8
924627,Cannon Street Local,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,82.4
924627,Cannon Street Local,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.9
924627,Cannon Street Local,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
924627,Cannon Street Local,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
924627,Cannon Street Local,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
924627,Cannon Street Local,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.15
924627,Cannon Street Local,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.65
924627,Cannon Street Local,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
924627,Cannon Street Local,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,28.5
924627,Cannon Street Local,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.7
924627,Cannon Street Local,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
924627,Cannon Street Local,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
924627,Cannon Street Local,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.61
924627,Cannon Street Local,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.97
924627,Cannon Street Local,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.67
924627,Cannon Street Local,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.99
924627,Cannon Street Local,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.31
924627,Cannon Street Local,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.71
924627,Cannon Street Local,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,10.1
924627,Cannon Street Local,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.0
924627,Cannon Street Local,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.8
924627,Cannon Street Local,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.3
924627,Cannon Street Local,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
924627,Cannon Street Local,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
924627,Cannon Street Local,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.05
924627,Cannon Street Local,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.77
924627,Cannon Street Local,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.43
924627,Cannon Street Local,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.92
924627,Cannon Street Local,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,63.8
924627,Cannon Street Local,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
924627,Cannon Street Local,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
924627,Cannon Street Local,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.3
924627,Cannon Street Local,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,30.7
924627,Cannon Street Local,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
924627,Cannon Street Local,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
924627,Cannon Street Local,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
924627,Cannon Street Local,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
924627,Cannon Street Local,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
924627,Cannon Street Local,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
924627,Cannon Street Local,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.19
924627,Cannon Street Local,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.66
924627,Cannon Street Local,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.49
924627,Cannon Street Local,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,71.94
924627,Cannon Street Local,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,62.45
924627,Cannon Street Local,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,76.75
924627,Cannon Street Local,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
924627,Cannon Street Local,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.5
924627,Cannon Street Local,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.9
924627,Cannon Street Local,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.4
924627,Cannon Street Local,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
924627,Cannon Street Local,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
924627,Cannon Street Local,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.13
924627,Cannon Street Local,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.17
924627,Cannon Street Local,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.05
924627,Cannon Street Local,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.12
924627,Cannon Street Local,2024-01-27T04:50:00.000+00:00,feeder,6,N Current (RMS),A,40.6
924627,Cannon Street Local,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,30.0
924627,Cannon Street Local,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,34.6
924627,Cannon Street Local,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,78.7
924627,Cannon Street Local,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.07
924627,Cannon Street Local,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
924627,Cannon Street Local,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.47
924627,Cannon Street Local,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.88
924627,Cannon Street Local,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.21
924627,Cannon Street Local,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.5
924627,Cannon Street Local,2024-01-27T04:50:00.000+00:00,feeder,5,N Current (RMS),A,32.4
924627,Cannon Street Local,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,111.4
924627,Cannon Street Local,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,83.6
924627,Cannon Street Local,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.2
924627,Cannon Street Local,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
924627,Cannon Street Local,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
924627,Cannon Street Local,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
924627,Cannon Street Local,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.48
924627,Cannon Street Local,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.97
924627,Cannon Street Local,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.47
924627,Cannon Street Local,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,27.1
924627,Cannon Street Local,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
924627,Cannon Street Local,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
924627,Cannon Street Local,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
924627,Cannon Street Local,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.38
924627,Cannon Street Local,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.66
924627,Cannon Street Local,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.36
924627,Cannon Street Local,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.8
924627,Cannon Street Local,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.28
924627,Cannon Street Local,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.6
924627,Cannon Street Local,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,10.3
924627,Cannon Street Local,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.5
924627,Cannon Street Local,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.7
924627,Cannon Street Local,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.9
924627,Cannon Street Local,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
924627,Cannon Street Local,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
924627,Cannon Street Local,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
924627,Cannon Street Local,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.85
924627,Cannon Street Local,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
924627,Cannon Street Local,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.69
924627,Cannon Street Local,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,70.7
924627,Cannon Street Local,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
924627,Cannon Street Local,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
924627,Cannon Street Local,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.4
924627,Cannon Street Local,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,30.8
924627,Cannon Street Local,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
924627,Cannon Street Local,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
924627,Cannon Street Local,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
924627,Cannon Street Local,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
924627,Cannon Street Local,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
924627,Cannon Street Local,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
924627,Cannon Street Local,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.6
924627,Cannon Street Local,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
924627,Cannon Street Local,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.61
924627,Cannon Street Local,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,73.19
924627,Cannon Street Local,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,61.89
924627,Cannon Street Local,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,79.38
924627,Cannon Street Local,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
924627,Cannon Street Local,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.6
924627,Cannon Street Local,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
924627,Cannon Street Local,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.7
924627,Cannon Street Local,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
924627,Cannon Street Local,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
924627,Cannon Street Local,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
924627,Cannon Street Local,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.27
924627,Cannon Street Local,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.26
924627,Cannon Street Local,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.73
924627,Cannon Street Local,2024-01-27T04:40:00.000+00:00,feeder,6,N Current (RMS),A,37.4
924627,Cannon Street Local,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,30.6
924627,Cannon Street Local,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,26.7
924627,Cannon Street Local,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,72.9
924627,Cannon Street Local,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.53
924627,Cannon Street Local,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.66
924627,Cannon Street Local,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.95
924627,Cannon Street Local,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.97
924627,Cannon Street Local,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.57
924627,Cannon Street Local,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.83
924627,Cannon Street Local,2024-01-27T04:40:00.000+00:00,feeder,5,N Current (RMS),A,31.8
924627,Cannon Street Local,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,103.7
924627,Cannon Street Local,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,85.0
924627,Cannon Street Local,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.2
924627,Cannon Street Local,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.38
924627,Cannon Street Local,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
924627,Cannon Street Local,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
924627,Cannon Street Local,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.03
924627,Cannon Street Local,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.04
924627,Cannon Street Local,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
924627,Cannon Street Local,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,24.4
924627,Cannon Street Local,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
924627,Cannon Street Local,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
924627,Cannon Street Local,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
924627,Cannon Street Local,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.88
924627,Cannon Street Local,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.59
924627,Cannon Street Local,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.44
924627,Cannon Street Local,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.04
924627,Cannon Street Local,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.13
924627,Cannon Street Local,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.52
924627,Cannon Street Local,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,10.0
924627,Cannon Street Local,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.0
924627,Cannon Street Local,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.8
924627,Cannon Street Local,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
924627,Cannon Street Local,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
924627,Cannon Street Local,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
924627,Cannon Street Local,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.22
924627,Cannon Street Local,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.65
924627,Cannon Street Local,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
924627,Cannon Street Local,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
924627,Cannon Street Local,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,62.6
924627,Cannon Street Local,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
924627,Cannon Street Local,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
924627,Cannon Street Local,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.5
924627,Cannon Street Local,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,30.9
924627,Cannon Street Local,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
924627,Cannon Street Local,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
924627,Cannon Street Local,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
924627,Cannon Street Local,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
924627,Cannon Street Local,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
924627,Cannon Street Local,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
924627,Cannon Street Local,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.34
924627,Cannon Street Local,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.47
924627,Cannon Street Local,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.17
924627,Cannon Street Local,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,74.96
924627,Cannon Street Local,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,62.78
924627,Cannon Street Local,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,77.08
924627,Cannon Street Local,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
924627,Cannon Street Local,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.2
924627,Cannon Street Local,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
924627,Cannon Street Local,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.4
924627,Cannon Street Local,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
924627,Cannon Street Local,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.29
924627,Cannon Street Local,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
924627,Cannon Street Local,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.76
924627,Cannon Street Local,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.18
924627,Cannon Street Local,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.68
924627,Cannon Street Local,2024-01-27T04:30:00.000+00:00,feeder,6,N Current (RMS),A,39.6
924627,Cannon Street Local,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.9
924627,Cannon Street Local,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.5
924627,Cannon Street Local,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,81.1
924627,Cannon Street Local,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.92
924627,Cannon Street Local,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
924627,Cannon Street Local,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.2
924627,Cannon Street Local,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.71
924627,Cannon Street Local,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.4
924627,Cannon Street Local,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.06
924627,Cannon Street Local,2024-01-27T04:30:00.000+00:00,feeder,5,N Current (RMS),A,36.0
924627,Cannon Street Local,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,114.4
924627,Cannon Street Local,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,84.4
924627,Cannon Street Local,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,59.1
924627,Cannon Street Local,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.74
924627,Cannon Street Local,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
924627,Cannon Street Local,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.32
924627,Cannon Street Local,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.3
924627,Cannon Street Local,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.93
924627,Cannon Street Local,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.27
924627,Cannon Street Local,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,17.2
924627,Cannon Street Local,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.7
924627,Cannon Street Local,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
924627,Cannon Street Local,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
924627,Cannon Street Local,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.05
924627,Cannon Street Local,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.75
924627,Cannon Street Local,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.25
924627,Cannon Street Local,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.32
924627,Cannon Street Local,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.44
924627,Cannon Street Local,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.56
924627,Cannon Street Local,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,11.7
924627,Cannon Street Local,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.5
924627,Cannon Street Local,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
924627,Cannon Street Local,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.7
924627,Cannon Street Local,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
924627,Cannon Street Local,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
924627,Cannon Street Local,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.18
924627,Cannon Street Local,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
924627,Cannon Street Local,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.84
924627,Cannon Street Local,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.04
924627,Cannon Street Local,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,59.2
924627,Cannon Street Local,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
924627,Cannon Street Local,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
924627,Cannon Street Local,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
924627,Cannon Street Local,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,31.0
924627,Cannon Street Local,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
924627,Cannon Street Local,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
924627,Cannon Street Local,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
924627,Cannon Street Local,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
924627,Cannon Street Local,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
924627,Cannon Street Local,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
924627,Cannon Street Local,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.77
924627,Cannon Street Local,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
924627,Cannon Street Local,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.75
924627,Cannon Street Local,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,76.05
924627,Cannon Street Local,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,66.79
924627,Cannon Street Local,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,79.61
924627,Cannon Street Local,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
924627,Cannon Street Local,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,316.4
924627,Cannon Street Local,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.5
924627,Cannon Street Local,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.8
924627,Cannon Street Local,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
924627,Cannon Street Local,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
924627,Cannon Street Local,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
924627,Cannon Street Local,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924627,Cannon Street Local,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.09
924627,Cannon Street Local,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.48
924627,Cannon Street Local,2024-01-27T04:20:00.000+00:00,feeder,6,N Current (RMS),A,35.3
924627,Cannon Street Local,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.5
924627,Cannon Street Local,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.9
924627,Cannon Street Local,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,71.9
924627,Cannon Street Local,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.08
924627,Cannon Street Local,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
924627,Cannon Street Local,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
924627,Cannon Street Local,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.28
