Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.14
924627,Cannon Street Local,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.19
924627,Cannon Street Local,2024-01-27T04:20:00.000+00:00,feeder,5,N Current (RMS),A,25.7
924627,Cannon Street Local,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,104.7
924627,Cannon Street Local,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,84.2
924627,Cannon Street Local,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,67.7
924627,Cannon Street Local,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.13
924627,Cannon Street Local,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
924627,Cannon Street Local,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.83
924627,Cannon Street Local,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.63
924627,Cannon Street Local,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.06
924627,Cannon Street Local,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.63
924627,Cannon Street Local,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,25.8
924627,Cannon Street Local,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
924627,Cannon Street Local,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
924627,Cannon Street Local,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
924627,Cannon Street Local,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.05
924627,Cannon Street Local,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.4
924627,Cannon Street Local,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.17
924627,Cannon Street Local,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.33
924627,Cannon Street Local,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.12
924627,Cannon Street Local,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.34
924627,Cannon Street Local,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
924627,Cannon Street Local,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.4
924627,Cannon Street Local,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.6
924627,Cannon Street Local,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.7
924627,Cannon Street Local,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
924627,Cannon Street Local,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
924627,Cannon Street Local,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.33
924627,Cannon Street Local,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
924627,Cannon Street Local,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
924627,Cannon Street Local,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.85
924627,Cannon Street Local,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,63.5
924627,Cannon Street Local,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
924627,Cannon Street Local,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
924627,Cannon Street Local,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.3
924627,Cannon Street Local,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,31.1
924627,Cannon Street Local,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
924627,Cannon Street Local,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
924627,Cannon Street Local,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
924627,Cannon Street Local,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
924627,Cannon Street Local,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
924627,Cannon Street Local,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
924627,Cannon Street Local,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.11
924627,Cannon Street Local,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
924627,Cannon Street Local,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.3
924627,Cannon Street Local,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,70.33
924627,Cannon Street Local,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,58.28
924627,Cannon Street Local,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,79.48
924627,Cannon Street Local,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
924627,Cannon Street Local,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.9
924627,Cannon Street Local,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
924627,Cannon Street Local,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.4
924627,Cannon Street Local,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
924627,Cannon Street Local,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
924627,Cannon Street Local,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.4
924627,Cannon Street Local,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.88
924627,Cannon Street Local,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.83
924627,Cannon Street Local,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.75
924627,Cannon Street Local,2024-01-27T04:10:00.000+00:00,feeder,6,N Current (RMS),A,38.2
924627,Cannon Street Local,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.0
924627,Cannon Street Local,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.0
924627,Cannon Street Local,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,77.6
924627,Cannon Street Local,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.89
924627,Cannon Street Local,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
924627,Cannon Street Local,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
924627,Cannon Street Local,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.66
924627,Cannon Street Local,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.47
924627,Cannon Street Local,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.21
924627,Cannon Street Local,2024-01-27T04:10:00.000+00:00,feeder,5,N Current (RMS),A,28.8
924627,Cannon Street Local,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,102.1
924627,Cannon Street Local,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,88.7
924627,Cannon Street Local,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
924627,Cannon Street Local,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.44
924627,Cannon Street Local,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
924627,Cannon Street Local,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
924627,Cannon Street Local,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.27
924627,Cannon Street Local,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.58
924627,Cannon Street Local,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.56
924627,Cannon Street Local,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,29.1
924627,Cannon Street Local,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
924627,Cannon Street Local,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
924627,Cannon Street Local,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
924627,Cannon Street Local,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.51
924627,Cannon Street Local,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.79
924627,Cannon Street Local,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.45
924627,Cannon Street Local,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.84
924627,Cannon Street Local,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.45
924627,Cannon Street Local,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.57
924627,Cannon Street Local,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,9.0
924627,Cannon Street Local,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.7
924627,Cannon Street Local,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.3
924627,Cannon Street Local,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.8
924627,Cannon Street Local,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
924627,Cannon Street Local,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
924627,Cannon Street Local,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.82
924627,Cannon Street Local,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
924627,Cannon Street Local,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.23
924627,Cannon Street Local,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.82
924627,Cannon Street Local,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,67.4
924627,Cannon Street Local,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
924627,Cannon Street Local,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
924627,Cannon Street Local,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.7
924627,Cannon Street Local,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,31.2
924627,Cannon Street Local,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
924627,Cannon Street Local,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
924627,Cannon Street Local,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
924627,Cannon Street Local,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
924627,Cannon Street Local,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
924627,Cannon Street Local,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
924627,Cannon Street Local,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.45
924627,Cannon Street Local,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
924627,Cannon Street Local,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.18
924627,Cannon Street Local,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,69.36
924627,Cannon Street Local,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,60.55
924627,Cannon Street Local,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,80.91
924627,Cannon Street Local,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
924627,Cannon Street Local,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.0
924627,Cannon Street Local,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
924627,Cannon Street Local,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.8
924627,Cannon Street Local,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
924627,Cannon Street Local,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
924627,Cannon Street Local,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
924627,Cannon Street Local,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.61
924627,Cannon Street Local,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.38
924627,Cannon Street Local,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.9
924627,Cannon Street Local,2024-01-27T04:00:00.000+00:00,feeder,6,N Current (RMS),A,34.6
924627,Cannon Street Local,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.9
924627,Cannon Street Local,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.6
924627,Cannon Street Local,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,73.9
924627,Cannon Street Local,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.26
924627,Cannon Street Local,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
924627,Cannon Street Local,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
924627,Cannon Street Local,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.65
924627,Cannon Street Local,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.32
924627,Cannon Street Local,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.66
924627,Cannon Street Local,2024-01-27T04:00:00.000+00:00,feeder,5,N Current (RMS),A,26.2
924627,Cannon Street Local,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,97.7
924627,Cannon Street Local,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,84.2
924627,Cannon Street Local,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.7
924627,Cannon Street Local,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.97
924627,Cannon Street Local,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
924627,Cannon Street Local,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
924627,Cannon Street Local,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.77
924627,Cannon Street Local,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.2
924627,Cannon Street Local,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.94
924627,Cannon Street Local,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,29.4
924627,Cannon Street Local,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.1
924627,Cannon Street Local,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
924627,Cannon Street Local,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
924627,Cannon Street Local,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.39
924627,Cannon Street Local,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.56
924627,Cannon Street Local,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.35
924627,Cannon Street Local,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.81
924627,Cannon Street Local,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.22
924627,Cannon Street Local,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.48
924627,Cannon Street Local,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,8.8
924627,Cannon Street Local,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.5
924627,Cannon Street Local,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.2
924627,Cannon Street Local,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.4
924627,Cannon Street Local,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
924627,Cannon Street Local,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
924627,Cannon Street Local,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.43
924627,Cannon Street Local,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.89
924627,Cannon Street Local,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.52
924627,Cannon Street Local,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.39
924627,Cannon Street Local,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,67.1
924627,Cannon Street Local,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
924627,Cannon Street Local,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
924627,Cannon Street Local,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.8
924627,Cannon Street Local,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,31.3
924627,Cannon Street Local,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
924627,Cannon Street Local,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
924627,Cannon Street Local,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
924627,Cannon Street Local,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
924627,Cannon Street Local,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
924627,Cannon Street Local,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
924627,Cannon Street Local,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.74
924627,Cannon Street Local,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
924627,Cannon Street Local,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.35
924627,Cannon Street Local,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,68.74
924627,Cannon Street Local,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,60.63
924627,Cannon Street Local,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,77.38
924627,Cannon Street Local,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
924627,Cannon Street Local,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.9
924627,Cannon Street Local,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
924627,Cannon Street Local,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.2
924627,Cannon Street Local,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
924627,Cannon Street Local,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.49
924627,Cannon Street Local,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
924627,Cannon Street Local,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.79
924627,Cannon Street Local,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.09
924627,Cannon Street Local,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.16
924627,Cannon Street Local,2024-01-27T03:50:00.000+00:00,feeder,6,N Current (RMS),A,38.0
924627,Cannon Street Local,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.8
924627,Cannon Street Local,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.9
924627,Cannon Street Local,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,79.0
924627,Cannon Street Local,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.45
924627,Cannon Street Local,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
924627,Cannon Street Local,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.1
924627,Cannon Street Local,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.95
924627,Cannon Street Local,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.63
924627,Cannon Street Local,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.33
924627,Cannon Street Local,2024-01-27T03:50:00.000+00:00,feeder,5,N Current (RMS),A,25.6
924627,Cannon Street Local,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,90.6
924627,Cannon Street Local,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,85.1
924627,Cannon Street Local,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
924627,Cannon Street Local,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.42
924627,Cannon Street Local,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
924627,Cannon Street Local,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.85
924627,Cannon Street Local,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.42
924627,Cannon Street Local,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
924627,Cannon Street Local,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.77
924627,Cannon Street Local,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,24.8
924627,Cannon Street Local,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.9
924627,Cannon Street Local,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
924627,Cannon Street Local,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
924627,Cannon Street Local,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.65
924627,Cannon Street Local,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.98
924627,Cannon Street Local,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.61
924627,Cannon Street Local,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.73
924627,Cannon Street Local,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.37
924627,Cannon Street Local,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.47
924627,Cannon Street Local,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,10.1
924627,Cannon Street Local,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.0
924627,Cannon Street Local,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.9
924627,Cannon Street Local,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.3
924627,Cannon Street Local,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
924627,Cannon Street Local,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
924627,Cannon Street Local,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.02
924627,Cannon Street Local,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.24
924627,Cannon Street Local,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
924627,Cannon Street Local,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.85
924627,Cannon Street Local,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,51.6
924627,Cannon Street Local,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
924627,Cannon Street Local,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
924627,Cannon Street Local,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.1
924627,Cannon Street Local,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,31.4
924627,Cannon Street Local,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
924627,Cannon Street Local,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
924627,Cannon Street Local,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
924627,Cannon Street Local,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
924627,Cannon Street Local,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
924627,Cannon Street Local,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
924627,Cannon Street Local,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.1
924627,Cannon Street Local,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.55
924627,Cannon Street Local,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.16
924627,Cannon Street Local,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,67.13
924627,Cannon Street Local,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,59.77
924627,Cannon Street Local,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,74.59
924627,Cannon Street Local,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
924627,Cannon Street Local,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.5
924627,Cannon Street Local,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
924627,Cannon Street Local,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.7
924627,Cannon Street Local,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.15
924627,Cannon Street Local,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.39
924627,Cannon Street Local,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
924627,Cannon Street Local,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.29
924627,Cannon Street Local,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.07
924627,Cannon Street Local,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.35
924627,Cannon Street Local,2024-01-27T03:40:00.000+00:00,feeder,6,N Current (RMS),A,38.7
924627,Cannon Street Local,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.8
924627,Cannon Street Local,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,34.0
924627,Cannon Street Local,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,79.8
924627,Cannon Street Local,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.62
924627,Cannon Street Local,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
924627,Cannon Street Local,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.37
924627,Cannon Street Local,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.48
924627,Cannon Street Local,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.73
924627,Cannon Street Local,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.42
924627,Cannon Street Local,2024-01-27T03:40:00.000+00:00,feeder,5,N Current (RMS),A,28.9
924627,Cannon Street Local,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,97.1
924627,Cannon Street Local,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,77.4
924627,Cannon Street Local,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.5
924627,Cannon Street Local,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.92
924627,Cannon Street Local,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
924627,Cannon Street Local,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
924627,Cannon Street Local,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.27
924627,Cannon Street Local,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
924627,Cannon Street Local,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
924627,Cannon Street Local,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,26.6
924627,Cannon Street Local,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
924627,Cannon Street Local,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
924627,Cannon Street Local,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
924627,Cannon Street Local,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.95
924627,Cannon Street Local,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.59
924627,Cannon Street Local,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.48
924627,Cannon Street Local,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.21
924627,Cannon Street Local,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.05
924627,Cannon Street Local,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.5
924627,Cannon Street Local,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,10.6
924627,Cannon Street Local,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.6
924627,Cannon Street Local,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
924627,Cannon Street Local,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
924627,Cannon Street Local,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
924627,Cannon Street Local,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
924627,Cannon Street Local,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.48
924627,Cannon Street Local,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.55
924627,Cannon Street Local,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.39
924627,Cannon Street Local,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.65
924627,Cannon Street Local,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,62.7
924627,Cannon Street Local,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
924627,Cannon Street Local,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
924627,Cannon Street Local,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.1
924627,Cannon Street Local,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,31.5
924627,Cannon Street Local,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
924627,Cannon Street Local,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
924627,Cannon Street Local,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
924627,Cannon Street Local,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
924627,Cannon Street Local,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
924627,Cannon Street Local,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
924627,Cannon Street Local,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.99
924627,Cannon Street Local,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
924627,Cannon Street Local,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.43
924627,Cannon Street Local,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,67.8
924627,Cannon Street Local,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,57.02
924627,Cannon Street Local,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,75.12
924627,Cannon Street Local,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
924627,Cannon Street Local,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.0
924627,Cannon Street Local,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
924627,Cannon Street Local,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.3
924627,Cannon Street Local,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
924627,Cannon Street Local,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.38
924627,Cannon Street Local,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
924627,Cannon Street Local,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.37
924627,Cannon Street Local,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.51
924627,Cannon Street Local,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.76
924627,Cannon Street Local,2024-01-27T03:30:00.000+00:00,feeder,6,N Current (RMS),A,37.8
924627,Cannon Street Local,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.0
924627,Cannon Street Local,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.1
924627,Cannon Street Local,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,76.9
924627,Cannon Street Local,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.63
924627,Cannon Street Local,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
924627,Cannon Street Local,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
924627,Cannon Street Local,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.41
924627,Cannon Street Local,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.46
924627,Cannon Street Local,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.06
924627,Cannon Street Local,2024-01-27T03:30:00.000+00:00,feeder,5,N Current (RMS),A,27.3
924627,Cannon Street Local,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,105.0
924627,Cannon Street Local,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,88.7
924627,Cannon Street Local,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.8
924627,Cannon Street Local,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
924627,Cannon Street Local,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
924627,Cannon Street Local,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
924627,Cannon Street Local,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.11
924627,Cannon Street Local,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.54
924627,Cannon Street Local,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.32
924627,Cannon Street Local,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,24.4
924627,Cannon Street Local,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
924627,Cannon Street Local,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
924627,Cannon Street Local,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
924627,Cannon Street Local,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.11
924627,Cannon Street Local,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.69
924627,Cannon Street Local,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.35
924627,Cannon Street Local,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.38
924627,Cannon Street Local,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.89
924627,Cannon Street Local,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.35
924627,Cannon Street Local,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
924627,Cannon Street Local,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.3
924627,Cannon Street Local,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.6
924627,Cannon Street Local,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.8
924627,Cannon Street Local,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
924627,Cannon Street Local,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
924627,Cannon Street Local,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.35
924627,Cannon Street Local,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
924627,Cannon Street Local,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
924627,Cannon Street Local,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.09
924627,Cannon Street Local,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,66.9
924627,Cannon Street Local,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
924627,Cannon Street Local,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
924627,Cannon Street Local,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.6
924627,Cannon Street Local,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,31.6
924627,Cannon Street Local,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
924627,Cannon Street Local,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
924627,Cannon Street Local,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
924627,Cannon Street Local,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
924627,Cannon Street Local,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
924627,Cannon Street Local,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
924627,Cannon Street Local,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.22
924627,Cannon Street Local,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
924627,Cannon Street Local,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.36
924627,Cannon Street Local,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,70.25
924627,Cannon Street Local,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,61.64
924627,Cannon Street Local,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,79.59
924627,Cannon Street Local,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
924627,Cannon Street Local,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.5
924627,Cannon Street Local,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
924627,Cannon Street Local,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.7
924627,Cannon Street Local,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
924627,Cannon Street Local,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
924627,Cannon Street Local,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
924627,Cannon Street Local,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.51
924627,Cannon Street Local,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.05
924627,Cannon Street Local,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.41
924627,Cannon Street Local,2024-01-27T03:20:00.000+00:00,feeder,6,N Current (RMS),A,46.0
924627,Cannon Street Local,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.6
924627,Cannon Street Local,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.3
924627,Cannon Street Local,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,84.0
924627,Cannon Street Local,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.52
924627,Cannon Street Local,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
924627,Cannon Street Local,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.35
924627,Cannon Street Local,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.45
924627,Cannon Street Local,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.86
924627,Cannon Street Local,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.18
924627,Cannon Street Local,2024-01-27T03:20:00.000+00:00,feeder,5,N Current (RMS),A,34.8
924627,Cannon Street Local,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,105.5
924627,Cannon Street Local,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,106.7
924627,Cannon Street Local,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
924627,Cannon Street Local,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
924627,Cannon Street Local,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
924627,Cannon Street Local,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
924627,Cannon Street Local,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.04
924627,Cannon Street Local,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
924627,Cannon Street Local,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.35
924627,Cannon Street Local,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,25.1
924627,Cannon Street Local,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
924627,Cannon Street Local,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
924627,Cannon Street Local,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
924627,Cannon Street Local,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.76
924627,Cannon Street Local,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.85
924627,Cannon Street Local,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.61
924627,Cannon Street Local,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.05
924627,Cannon Street Local,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.21
924627,Cannon Street Local,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.51
924627,Cannon Street Local,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,10.3
924627,Cannon Street Local,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.5
924627,Cannon Street Local,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.4
924627,Cannon Street Local,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.6
924627,Cannon Street Local,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
924627,Cannon Street Local,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
924627,Cannon Street Local,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.91
924627,Cannon Street Local,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
924627,Cannon Street Local,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.33
924627,Cannon Street Local,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.03
924627,Cannon Street Local,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,67.8
924627,Cannon Street Local,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
924627,Cannon Street Local,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
924627,Cannon Street Local,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.7
924627,Cannon Street Local,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,31.8
924627,Cannon Street Local,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
924627,Cannon Street Local,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
924627,Cannon Street Local,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
924627,Cannon Street Local,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
924627,Cannon Street Local,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
924627,Cannon Street Local,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
924627,Cannon Street Local,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.35
924627,Cannon Street Local,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.02
924627,Cannon Street Local,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.43
924627,Cannon Street Local,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,69.04
924627,Cannon Street Local,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,66.66
924627,Cannon Street Local,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,79.5
924627,Cannon Street Local,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
924627,Cannon Street Local,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.5
924627,Cannon Street Local,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
924627,Cannon Street Local,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.9
924627,Cannon Street Local,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
924627,Cannon Street Local,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
924627,Cannon Street Local,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.05
924627,Cannon Street Local,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.66
924627,Cannon Street Local,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.6
924627,Cannon Street Local,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.62
924627,Cannon Street Local,2024-01-27T03:10:00.000+00:00,feeder,6,N Current (RMS),A,37.8
924627,Cannon Street Local,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.1
924627,Cannon Street Local,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.9
924627,Cannon Street Local,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,76.4
924627,Cannon Street Local,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.62
924627,Cannon Street Local,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.83
924627,Cannon Street Local,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.64
924627,Cannon Street Local,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.99
924627,Cannon Street Local,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.73
924627,Cannon Street Local,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.59
924627,Cannon Street Local,2024-01-27T03:10:00.000+00:00,feeder,5,N Current (RMS),A,33.1
924627,Cannon Street Local,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,111.7
924627,Cannon Street Local,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,97.7
924627,Cannon Street Local,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.6
924627,Cannon Street Local,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
924627,Cannon Street Local,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
924627,Cannon Street Local,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
924627,Cannon Street Local,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.88
924627,Cannon Street Local,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.74
924627,Cannon Street Local,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
924627,Cannon Street Local,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,25.3
924627,Cannon Street Local,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
924627,Cannon Street Local,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
924627,Cannon Street Local,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
924627,Cannon Street Local,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.5
924627,Cannon Street Local,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.55
924627,Cannon Street Local,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.47
924627,Cannon Street Local,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.87
924627,Cannon Street Local,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.04
924627,Cannon Street Local,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.46
924627,Cannon Street Local,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,9.8
924627,Cannon Street Local,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.6
924627,Cannon Street Local,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.4
924627,Cannon Street Local,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.3
924627,Cannon Street Local,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
924627,Cannon Street Local,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
924627,Cannon Street Local,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.18
924627,Cannon Street Local,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
924627,Cannon Street Local,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
924627,Cannon Street Local,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
924627,Cannon Street Local,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,72.0
924627,Cannon Street Local,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
924627,Cannon Street Local,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
924627,Cannon Street Local,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.3
924627,Cannon Street Local,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,31.9
924627,Cannon Street Local,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
924627,Cannon Street Local,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
924627,Cannon Street Local,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
924627,Cannon Street Local,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
924627,Cannon Street Local,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
924627,Cannon Street Local,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
924627,Cannon Street Local,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.61
924627,Cannon Street Local,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.23
924627,Cannon Street Local,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.19
924627,Cannon Street Local,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,70.51
924627,Cannon Street Local,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,61.7
924627,Cannon Street Local,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,80.67
924627,Cannon Street Local,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
924627,Cannon Street Local,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.8
924627,Cannon Street Local,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
924627,Cannon Street Local,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.7
924627,Cannon Street Local,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
924627,Cannon Street Local,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
924627,Cannon Street Local,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.18
924627,Cannon Street Local,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.76
924627,Cannon Street Local,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.84
