Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.63
924627,Cannon Street Local,2024-01-27T03:00:00.000+00:00,feeder,6,N Current (RMS),A,40.2
924627,Cannon Street Local,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.6
924627,Cannon Street Local,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.0
924627,Cannon Street Local,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,80.6
924627,Cannon Street Local,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.79
924627,Cannon Street Local,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924627,Cannon Street Local,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
924627,Cannon Street Local,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.77
924627,Cannon Street Local,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.66
924627,Cannon Street Local,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.53
924627,Cannon Street Local,2024-01-27T03:00:00.000+00:00,feeder,5,N Current (RMS),A,37.2
924627,Cannon Street Local,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,118.7
924627,Cannon Street Local,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,97.4
924627,Cannon Street Local,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.8
924627,Cannon Street Local,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
924627,Cannon Street Local,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
924627,Cannon Street Local,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
924627,Cannon Street Local,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.74
924627,Cannon Street Local,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.59
924627,Cannon Street Local,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
924627,Cannon Street Local,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,24.2
924627,Cannon Street Local,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
924627,Cannon Street Local,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
924627,Cannon Street Local,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
924627,Cannon Street Local,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.64
924627,Cannon Street Local,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.62
924627,Cannon Street Local,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.59
924627,Cannon Street Local,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.99
924627,Cannon Street Local,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.11
924627,Cannon Street Local,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.45
924627,Cannon Street Local,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,9.6
924627,Cannon Street Local,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.1
924627,Cannon Street Local,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.6
924627,Cannon Street Local,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.3
924627,Cannon Street Local,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
924627,Cannon Street Local,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
924627,Cannon Street Local,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.75
924627,Cannon Street Local,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
924627,Cannon Street Local,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.8
924627,Cannon Street Local,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.94
924627,Cannon Street Local,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,81.1
924627,Cannon Street Local,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
924627,Cannon Street Local,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
924627,Cannon Street Local,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,103.2
924627,Cannon Street Local,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,32.0
924627,Cannon Street Local,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
924627,Cannon Street Local,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
924627,Cannon Street Local,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
924627,Cannon Street Local,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
924627,Cannon Street Local,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
924627,Cannon Street Local,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
924627,Cannon Street Local,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.26
924627,Cannon Street Local,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.4
924627,Cannon Street Local,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.63
924627,Cannon Street Local,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,72.97
924627,Cannon Street Local,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
924627,Cannon Street Local,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,84.3
924627,Cannon Street Local,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
924627,Cannon Street Local,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.0
924627,Cannon Street Local,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
924627,Cannon Street Local,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,346.9
924627,Cannon Street Local,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.02
924627,Cannon Street Local,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
924627,Cannon Street Local,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.14
924627,Cannon Street Local,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.75
924627,Cannon Street Local,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.15
924627,Cannon Street Local,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.92
924627,Cannon Street Local,2024-01-27T02:50:00.000+00:00,feeder,6,N Current (RMS),A,35.4
924627,Cannon Street Local,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.5
924627,Cannon Street Local,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.9
924627,Cannon Street Local,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,73.3
924627,Cannon Street Local,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.71
924627,Cannon Street Local,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
924627,Cannon Street Local,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.83
924627,Cannon Street Local,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.14
924627,Cannon Street Local,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.47
924627,Cannon Street Local,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.97
924627,Cannon Street Local,2024-01-27T02:50:00.000+00:00,feeder,5,N Current (RMS),A,28.8
924627,Cannon Street Local,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,99.3
924627,Cannon Street Local,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,96.3
924627,Cannon Street Local,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.1
924627,Cannon Street Local,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
924627,Cannon Street Local,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
924627,Cannon Street Local,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
924627,Cannon Street Local,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.47
924627,Cannon Street Local,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.78
924627,Cannon Street Local,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.14
924627,Cannon Street Local,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,26.9
924627,Cannon Street Local,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
924627,Cannon Street Local,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
924627,Cannon Street Local,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
924627,Cannon Street Local,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.31
924627,Cannon Street Local,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.75
924627,Cannon Street Local,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.65
924627,Cannon Street Local,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.49
924627,Cannon Street Local,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.09
924627,Cannon Street Local,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.35
924627,Cannon Street Local,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,10.3
924627,Cannon Street Local,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.4
924627,Cannon Street Local,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.3
924627,Cannon Street Local,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.7
924627,Cannon Street Local,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
924627,Cannon Street Local,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
924627,Cannon Street Local,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.07
924627,Cannon Street Local,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
924627,Cannon Street Local,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
924627,Cannon Street Local,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.26
924627,Cannon Street Local,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,80.0
924627,Cannon Street Local,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
924627,Cannon Street Local,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
924627,Cannon Street Local,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.9
924627,Cannon Street Local,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,32.1
924627,Cannon Street Local,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
924627,Cannon Street Local,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
924627,Cannon Street Local,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
924627,Cannon Street Local,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
924627,Cannon Street Local,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
924627,Cannon Street Local,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
924627,Cannon Street Local,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.49
924627,Cannon Street Local,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.82
924627,Cannon Street Local,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.54
924627,Cannon Street Local,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,69.13
924627,Cannon Street Local,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,63.17
924627,Cannon Street Local,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,83.64
924627,Cannon Street Local,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
924627,Cannon Street Local,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.5
924627,Cannon Street Local,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
924627,Cannon Street Local,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.3
924627,Cannon Street Local,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
924627,Cannon Street Local,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
924627,Cannon Street Local,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
924627,Cannon Street Local,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.63
924627,Cannon Street Local,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.83
924627,Cannon Street Local,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.97
924627,Cannon Street Local,2024-01-27T02:40:00.000+00:00,feeder,6,N Current (RMS),A,39.5
924627,Cannon Street Local,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.8
924627,Cannon Street Local,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.9
924627,Cannon Street Local,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,77.7
924627,Cannon Street Local,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.23
924627,Cannon Street Local,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
924627,Cannon Street Local,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
924627,Cannon Street Local,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.84
924627,Cannon Street Local,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.27
924627,Cannon Street Local,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.4
924627,Cannon Street Local,2024-01-27T02:40:00.000+00:00,feeder,5,N Current (RMS),A,25.7
924627,Cannon Street Local,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,101.8
924627,Cannon Street Local,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,99.4
924627,Cannon Street Local,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,68.3
924627,Cannon Street Local,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
924627,Cannon Street Local,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
924627,Cannon Street Local,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.03
924627,Cannon Street Local,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.98
924627,Cannon Street Local,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
924627,Cannon Street Local,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.28
924627,Cannon Street Local,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
924627,Cannon Street Local,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
924627,Cannon Street Local,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
924627,Cannon Street Local,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
924627,Cannon Street Local,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.01
924627,Cannon Street Local,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.85
924627,Cannon Street Local,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.61
924627,Cannon Street Local,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.46
924627,Cannon Street Local,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.35
924627,Cannon Street Local,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.49
924627,Cannon Street Local,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,11.3
924627,Cannon Street Local,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.2
924627,Cannon Street Local,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.7
924627,Cannon Street Local,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
924627,Cannon Street Local,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
924627,Cannon Street Local,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
924627,Cannon Street Local,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.83
924627,Cannon Street Local,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
924627,Cannon Street Local,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.77
924627,Cannon Street Local,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.29
924627,Cannon Street Local,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,86.0
924627,Cannon Street Local,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
924627,Cannon Street Local,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
924627,Cannon Street Local,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.5
924627,Cannon Street Local,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,32.2
924627,Cannon Street Local,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
924627,Cannon Street Local,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
924627,Cannon Street Local,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
924627,Cannon Street Local,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
924627,Cannon Street Local,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
924627,Cannon Street Local,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
924627,Cannon Street Local,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.83
924627,Cannon Street Local,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
924627,Cannon Street Local,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.06
924627,Cannon Street Local,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,69.96
924627,Cannon Street Local,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,66.34
924627,Cannon Street Local,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,86.43
924627,Cannon Street Local,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
924627,Cannon Street Local,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.3
924627,Cannon Street Local,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.9
924627,Cannon Street Local,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,354.6
924627,Cannon Street Local,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
924627,Cannon Street Local,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
924627,Cannon Street Local,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
924627,Cannon Street Local,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.95
924627,Cannon Street Local,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.28
924627,Cannon Street Local,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.3
924627,Cannon Street Local,2024-01-27T02:30:00.000+00:00,feeder,6,N Current (RMS),A,43.6
924627,Cannon Street Local,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.0
924627,Cannon Street Local,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.6
924627,Cannon Street Local,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,83.0
924627,Cannon Street Local,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.27
924627,Cannon Street Local,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
924627,Cannon Street Local,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
924627,Cannon Street Local,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.27
924627,Cannon Street Local,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.44
924627,Cannon Street Local,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.72
924627,Cannon Street Local,2024-01-27T02:30:00.000+00:00,feeder,5,N Current (RMS),A,22.0
924627,Cannon Street Local,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,87.5
924627,Cannon Street Local,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,104.2
924627,Cannon Street Local,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,72.8
924627,Cannon Street Local,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
924627,Cannon Street Local,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
924627,Cannon Street Local,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
924627,Cannon Street Local,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.95
924627,Cannon Street Local,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.48
924627,Cannon Street Local,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.43
924627,Cannon Street Local,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,21.9
924627,Cannon Street Local,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
924627,Cannon Street Local,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
924627,Cannon Street Local,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
924627,Cannon Street Local,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.75
924627,Cannon Street Local,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.5
924627,Cannon Street Local,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.66
924627,Cannon Street Local,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.21
924627,Cannon Street Local,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.06
924627,Cannon Street Local,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.5
924627,Cannon Street Local,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,9.5
924627,Cannon Street Local,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.0
924627,Cannon Street Local,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.2
924627,Cannon Street Local,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.7
924627,Cannon Street Local,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
924627,Cannon Street Local,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
924627,Cannon Street Local,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.02
924627,Cannon Street Local,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
924627,Cannon Street Local,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
924627,Cannon Street Local,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.25
924627,Cannon Street Local,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,78.9
924627,Cannon Street Local,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
924627,Cannon Street Local,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
924627,Cannon Street Local,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,112.1
924627,Cannon Street Local,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,32.3
924627,Cannon Street Local,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
924627,Cannon Street Local,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
924627,Cannon Street Local,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
924627,Cannon Street Local,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
924627,Cannon Street Local,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
924627,Cannon Street Local,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
924627,Cannon Street Local,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.04
924627,Cannon Street Local,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
924627,Cannon Street Local,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.36
924627,Cannon Street Local,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,67.73
924627,Cannon Street Local,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,67.15
924627,Cannon Street Local,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,90.21
924627,Cannon Street Local,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,116.5
924627,Cannon Street Local,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.5
924627,Cannon Street Local,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.0
924627,Cannon Street Local,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,369.8
924627,Cannon Street Local,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
924627,Cannon Street Local,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
924627,Cannon Street Local,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
924627,Cannon Street Local,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.23
924627,Cannon Street Local,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.66
924627,Cannon Street Local,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.86
924627,Cannon Street Local,2024-01-27T02:20:00.000+00:00,feeder,6,N Current (RMS),A,35.1
924627,Cannon Street Local,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,34.7
924627,Cannon Street Local,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.2
924627,Cannon Street Local,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,77.1
924627,Cannon Street Local,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.64
924627,Cannon Street Local,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.67
924627,Cannon Street Local,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
924627,Cannon Street Local,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.13
924627,Cannon Street Local,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.71
924627,Cannon Street Local,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.63
924627,Cannon Street Local,2024-01-27T02:20:00.000+00:00,feeder,5,N Current (RMS),A,22.9
924627,Cannon Street Local,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,99.5
924627,Cannon Street Local,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,101.2
924627,Cannon Street Local,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,72.9
924627,Cannon Street Local,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.95
924627,Cannon Street Local,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
924627,Cannon Street Local,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
924627,Cannon Street Local,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.27
924627,Cannon Street Local,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.11
924627,Cannon Street Local,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.67
924627,Cannon Street Local,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,26.6
924627,Cannon Street Local,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.9
924627,Cannon Street Local,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
924627,Cannon Street Local,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
924627,Cannon Street Local,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.43
924627,Cannon Street Local,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.94
924627,Cannon Street Local,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.83
924627,Cannon Street Local,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.47
924627,Cannon Street Local,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.33
924627,Cannon Street Local,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.48
924627,Cannon Street Local,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
924627,Cannon Street Local,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.5
924627,Cannon Street Local,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.4
924627,Cannon Street Local,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.4
924627,Cannon Street Local,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
924627,Cannon Street Local,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
924627,Cannon Street Local,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.58
924627,Cannon Street Local,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.43
924627,Cannon Street Local,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.8
924627,Cannon Street Local,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.28
924627,Cannon Street Local,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,64.5
924627,Cannon Street Local,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
924627,Cannon Street Local,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
924627,Cannon Street Local,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.1
924627,Cannon Street Local,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,32.5
924627,Cannon Street Local,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
924627,Cannon Street Local,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
924627,Cannon Street Local,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
924627,Cannon Street Local,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
924627,Cannon Street Local,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
924627,Cannon Street Local,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
924627,Cannon Street Local,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.85
924627,Cannon Street Local,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.37
924627,Cannon Street Local,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.34
924627,Cannon Street Local,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,73.53
924627,Cannon Street Local,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,67.61
924627,Cannon Street Local,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,86.92
924627,Cannon Street Local,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
924627,Cannon Street Local,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.0
924627,Cannon Street Local,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
924627,Cannon Street Local,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,356.1
924627,Cannon Street Local,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
924627,Cannon Street Local,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
924627,Cannon Street Local,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
924627,Cannon Street Local,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.42
924627,Cannon Street Local,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.18
924627,Cannon Street Local,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.23
924627,Cannon Street Local,2024-01-27T02:10:00.000+00:00,feeder,6,N Current (RMS),A,43.8
924627,Cannon Street Local,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.8
924627,Cannon Street Local,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.1
924627,Cannon Street Local,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,82.6
924627,Cannon Street Local,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.58
924627,Cannon Street Local,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
924627,Cannon Street Local,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.92
924627,Cannon Street Local,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.93
924627,Cannon Street Local,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.75
924627,Cannon Street Local,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.11
924627,Cannon Street Local,2024-01-27T02:10:00.000+00:00,feeder,5,N Current (RMS),A,20.8
924627,Cannon Street Local,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,90.0
924627,Cannon Street Local,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,101.4
924627,Cannon Street Local,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,74.8
924627,Cannon Street Local,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.94
924627,Cannon Street Local,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
924627,Cannon Street Local,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.47
924627,Cannon Street Local,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.98
924627,Cannon Street Local,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.93
924627,Cannon Street Local,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.31
924627,Cannon Street Local,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,24.2
924627,Cannon Street Local,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
924627,Cannon Street Local,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
924627,Cannon Street Local,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
924627,Cannon Street Local,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.89
924627,Cannon Street Local,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.02
924627,Cannon Street Local,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.95
924627,Cannon Street Local,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.98
924627,Cannon Street Local,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.33
924627,Cannon Street Local,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.47
924627,Cannon Street Local,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,9.6
924627,Cannon Street Local,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.8
924627,Cannon Street Local,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.4
924627,Cannon Street Local,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
924627,Cannon Street Local,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
924627,Cannon Street Local,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
924627,Cannon Street Local,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.09
924627,Cannon Street Local,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.65
924627,Cannon Street Local,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.69
924627,Cannon Street Local,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
924627,Cannon Street Local,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,57.6
924627,Cannon Street Local,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
924627,Cannon Street Local,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
924627,Cannon Street Local,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.8
924627,Cannon Street Local,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,32.6
924627,Cannon Street Local,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
924627,Cannon Street Local,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
924627,Cannon Street Local,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
924627,Cannon Street Local,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
924627,Cannon Street Local,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
924627,Cannon Street Local,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
924627,Cannon Street Local,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.64
924627,Cannon Street Local,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.26
924627,Cannon Street Local,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.53
924627,Cannon Street Local,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,71.97
924627,Cannon Street Local,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,67.89
924627,Cannon Street Local,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,89.11
924627,Cannon Street Local,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,105.4
924627,Cannon Street Local,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.4
924627,Cannon Street Local,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.3
924627,Cannon Street Local,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,364.6
924627,Cannon Street Local,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
924627,Cannon Street Local,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
924627,Cannon Street Local,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.2
924627,Cannon Street Local,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.56
924627,Cannon Street Local,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.26
924627,Cannon Street Local,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.49
924627,Cannon Street Local,2024-01-27T02:00:00.000+00:00,feeder,6,N Current (RMS),A,37.3
924627,Cannon Street Local,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.4
924627,Cannon Street Local,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.9
924627,Cannon Street Local,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,75.5
924627,Cannon Street Local,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.28
924627,Cannon Street Local,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
924627,Cannon Street Local,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
924627,Cannon Street Local,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.72
924627,Cannon Street Local,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.53
924627,Cannon Street Local,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.14
924627,Cannon Street Local,2024-01-27T02:00:00.000+00:00,feeder,5,N Current (RMS),A,19.6
924627,Cannon Street Local,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,97.9
924627,Cannon Street Local,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,100.2
924627,Cannon Street Local,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,74.7
924627,Cannon Street Local,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.89
924627,Cannon Street Local,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
924627,Cannon Street Local,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
924627,Cannon Street Local,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.79
924627,Cannon Street Local,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.86
924627,Cannon Street Local,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.55
924627,Cannon Street Local,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,26.2
924627,Cannon Street Local,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
924627,Cannon Street Local,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
924627,Cannon Street Local,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
924627,Cannon Street Local,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.22
924627,Cannon Street Local,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.65
924627,Cannon Street Local,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.58
924627,Cannon Street Local,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.45
924627,Cannon Street Local,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.19
924627,Cannon Street Local,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.3
924627,Cannon Street Local,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,10.4
924627,Cannon Street Local,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.3
924627,Cannon Street Local,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.6
924627,Cannon Street Local,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.6
924627,Cannon Street Local,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
924627,Cannon Street Local,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
924627,Cannon Street Local,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.42
924627,Cannon Street Local,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.25
924627,Cannon Street Local,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.74
924627,Cannon Street Local,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.37
924627,Cannon Street Local,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,72.1
924627,Cannon Street Local,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
924627,Cannon Street Local,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
924627,Cannon Street Local,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.6
924627,Cannon Street Local,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,32.7
924627,Cannon Street Local,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
924627,Cannon Street Local,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
924627,Cannon Street Local,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
924627,Cannon Street Local,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
924627,Cannon Street Local,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
924627,Cannon Street Local,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
924627,Cannon Street Local,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.06
924627,Cannon Street Local,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
924627,Cannon Street Local,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.28
924627,Cannon Street Local,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,73.77
924627,Cannon Street Local,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,67.58
924627,Cannon Street Local,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,88.85
924627,Cannon Street Local,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,109.1
924627,Cannon Street Local,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.0
924627,Cannon Street Local,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.7
924627,Cannon Street Local,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,363.5
924627,Cannon Street Local,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.02
924627,Cannon Street Local,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
924627,Cannon Street Local,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924627,Cannon Street Local,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.06
924627,Cannon Street Local,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.37
924627,Cannon Street Local,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.33
924627,Cannon Street Local,2024-01-27T01:50:00.000+00:00,feeder,6,N Current (RMS),A,40.8
924627,Cannon Street Local,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,33.7
924627,Cannon Street Local,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.8
924627,Cannon Street Local,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,83.4
924627,Cannon Street Local,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
924627,Cannon Street Local,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
924627,Cannon Street Local,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
924627,Cannon Street Local,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.92
924627,Cannon Street Local,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.94
924627,Cannon Street Local,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.44
924627,Cannon Street Local,2024-01-27T01:50:00.000+00:00,feeder,5,N Current (RMS),A,19.4
924627,Cannon Street Local,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,98.8
924627,Cannon Street Local,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,98.0
924627,Cannon Street Local,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,84.2
924627,Cannon Street Local,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.27
924627,Cannon Street Local,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
924627,Cannon Street Local,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
924627,Cannon Street Local,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.91
924627,Cannon Street Local,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.96
924627,Cannon Street Local,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.82
924627,Cannon Street Local,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,24.0
924627,Cannon Street Local,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.8
924627,Cannon Street Local,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
924627,Cannon Street Local,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
924627,Cannon Street Local,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.44
924627,Cannon Street Local,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.99
924627,Cannon Street Local,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.94
924627,Cannon Street Local,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.54
924627,Cannon Street Local,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.46
924627,Cannon Street Local,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.5
924627,Cannon Street Local,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,10.2
924627,Cannon Street Local,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.8
924627,Cannon Street Local,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.9
924627,Cannon Street Local,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.7
924627,Cannon Street Local,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
924627,Cannon Street Local,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
924627,Cannon Street Local,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.5
924627,Cannon Street Local,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.01
924627,Cannon Street Local,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.51
924627,Cannon Street Local,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.36
924627,Cannon Street Local,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,82.1
924627,Cannon Street Local,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
924627,Cannon Street Local,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
924627,Cannon Street Local,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,120.6
924627,Cannon Street Local,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,32.8
924627,Cannon Street Local,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
924627,Cannon Street Local,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
924627,Cannon Street Local,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
924627,Cannon Street Local,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
924627,Cannon Street Local,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
924627,Cannon Street Local,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
924627,Cannon Street Local,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.78
924627,Cannon Street Local,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.81
924627,Cannon Street Local,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.96
924627,Cannon Street Local,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,76.44
924627,Cannon Street Local,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,67.24
924627,Cannon Street Local,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,98.45
