Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,128.8
924627,Cannon Street Local,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,315.4
924627,Cannon Street Local,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.6
924627,Cannon Street Local,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,403.0
924627,Cannon Street Local,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
924627,Cannon Street Local,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
924627,Cannon Street Local,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.37
924627,Cannon Street Local,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.28
924627,Cannon Street Local,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.54
924627,Cannon Street Local,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.59
924627,Cannon Street Local,2024-01-27T01:40:00.000+00:00,feeder,6,N Current (RMS),A,33.0
924627,Cannon Street Local,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,38.7
924627,Cannon Street Local,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.6
924627,Cannon Street Local,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,76.1
924627,Cannon Street Local,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.12
924627,Cannon Street Local,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
924627,Cannon Street Local,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.32
924627,Cannon Street Local,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.07
924627,Cannon Street Local,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,28.48
924627,Cannon Street Local,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.17
924627,Cannon Street Local,2024-01-27T01:40:00.000+00:00,feeder,5,N Current (RMS),A,25.2
924627,Cannon Street Local,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,107.3
924627,Cannon Street Local,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,116.6
924627,Cannon Street Local,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,79.2
924627,Cannon Street Local,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.37
924627,Cannon Street Local,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
924627,Cannon Street Local,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
924627,Cannon Street Local,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.36
924627,Cannon Street Local,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.43
924627,Cannon Street Local,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.97
924627,Cannon Street Local,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,28.8
924627,Cannon Street Local,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.8
924627,Cannon Street Local,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
924627,Cannon Street Local,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
924627,Cannon Street Local,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.06
924627,Cannon Street Local,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.76
924627,Cannon Street Local,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.74
924627,Cannon Street Local,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.21
924627,Cannon Street Local,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.4
924627,Cannon Street Local,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.49
924627,Cannon Street Local,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,9.7
924627,Cannon Street Local,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.2
924627,Cannon Street Local,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.6
924627,Cannon Street Local,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
924627,Cannon Street Local,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
924627,Cannon Street Local,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
924627,Cannon Street Local,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.06
924627,Cannon Street Local,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.48
924627,Cannon Street Local,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.13
924627,Cannon Street Local,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.34
924627,Cannon Street Local,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,77.6
924627,Cannon Street Local,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
924627,Cannon Street Local,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
924627,Cannon Street Local,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.4
924627,Cannon Street Local,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,32.9
924627,Cannon Street Local,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
924627,Cannon Street Local,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
924627,Cannon Street Local,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
924627,Cannon Street Local,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
924627,Cannon Street Local,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
924627,Cannon Street Local,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
924627,Cannon Street Local,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.74
924627,Cannon Street Local,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
924627,Cannon Street Local,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.8
924627,Cannon Street Local,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,78.4
924627,Cannon Street Local,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,71.99
924627,Cannon Street Local,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,92.55
924627,Cannon Street Local,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
924627,Cannon Street Local,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,323.8
924627,Cannon Street Local,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.8
924627,Cannon Street Local,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,378.3
924627,Cannon Street Local,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
924627,Cannon Street Local,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
924627,Cannon Street Local,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.42
924627,Cannon Street Local,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.05
924627,Cannon Street Local,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.51
924627,Cannon Street Local,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.18
924627,Cannon Street Local,2024-01-27T01:30:00.000+00:00,feeder,6,N Current (RMS),A,41.1
924627,Cannon Street Local,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,33.2
924627,Cannon Street Local,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.1
924627,Cannon Street Local,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,82.1
924627,Cannon Street Local,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.75
924627,Cannon Street Local,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
924627,Cannon Street Local,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
924627,Cannon Street Local,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.2
924627,Cannon Street Local,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,31.32
924627,Cannon Street Local,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.6
924627,Cannon Street Local,2024-01-27T01:30:00.000+00:00,feeder,5,N Current (RMS),A,28.1
924627,Cannon Street Local,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,108.0
924627,Cannon Street Local,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,126.8
924627,Cannon Street Local,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,87.9
924627,Cannon Street Local,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.48
924627,Cannon Street Local,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
924627,Cannon Street Local,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
924627,Cannon Street Local,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.14
924627,Cannon Street Local,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.56
924627,Cannon Street Local,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.44
924627,Cannon Street Local,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,23.1
924627,Cannon Street Local,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.8
924627,Cannon Street Local,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
924627,Cannon Street Local,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
924627,Cannon Street Local,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.79
924627,Cannon Street Local,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.06
924627,Cannon Street Local,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.93
924627,Cannon Street Local,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.9
924627,Cannon Street Local,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.53
924627,Cannon Street Local,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.47
924627,Cannon Street Local,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,10.7
924627,Cannon Street Local,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.2
924627,Cannon Street Local,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
924627,Cannon Street Local,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.3
924627,Cannon Street Local,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
924627,Cannon Street Local,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
924627,Cannon Street Local,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.04
924627,Cannon Street Local,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.86
924627,Cannon Street Local,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.81
924627,Cannon Street Local,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.52
924627,Cannon Street Local,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,73.4
924627,Cannon Street Local,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
924627,Cannon Street Local,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
924627,Cannon Street Local,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.3
924627,Cannon Street Local,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,33.1
924627,Cannon Street Local,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
924627,Cannon Street Local,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
924627,Cannon Street Local,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
924627,Cannon Street Local,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
924627,Cannon Street Local,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
924627,Cannon Street Local,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
924627,Cannon Street Local,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.71
924627,Cannon Street Local,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.52
924627,Cannon Street Local,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.23
924627,Cannon Street Local,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,77.17
924627,Cannon Street Local,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,74.74
924627,Cannon Street Local,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,95.21
924627,Cannon Street Local,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,116.7
924627,Cannon Street Local,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.0
924627,Cannon Street Local,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.6
924627,Cannon Street Local,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,386.9
924627,Cannon Street Local,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
924627,Cannon Street Local,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.54
924627,Cannon Street Local,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.15
924627,Cannon Street Local,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.03
924627,Cannon Street Local,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.76
924627,Cannon Street Local,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.72
924627,Cannon Street Local,2024-01-27T01:20:00.000+00:00,feeder,6,N Current (RMS),A,34.6
924627,Cannon Street Local,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,33.4
924627,Cannon Street Local,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.5
924627,Cannon Street Local,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,80.3
924627,Cannon Street Local,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.65
924627,Cannon Street Local,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.75
924627,Cannon Street Local,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
924627,Cannon Street Local,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.39
924627,Cannon Street Local,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,33.16
924627,Cannon Street Local,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.8
924627,Cannon Street Local,2024-01-27T01:20:00.000+00:00,feeder,5,N Current (RMS),A,28.8
924627,Cannon Street Local,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,100.0
924627,Cannon Street Local,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,134.9
924627,Cannon Street Local,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,93.1
924627,Cannon Street Local,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.42
924627,Cannon Street Local,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
924627,Cannon Street Local,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
924627,Cannon Street Local,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.13
924627,Cannon Street Local,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.18
924627,Cannon Street Local,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.92
924627,Cannon Street Local,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,24.4
924627,Cannon Street Local,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
924627,Cannon Street Local,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
924627,Cannon Street Local,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
924627,Cannon Street Local,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.12
924627,Cannon Street Local,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.85
924627,Cannon Street Local,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.91
924627,Cannon Street Local,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.32
924627,Cannon Street Local,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.16
924627,Cannon Street Local,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.52
924627,Cannon Street Local,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,9.3
924627,Cannon Street Local,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.4
924627,Cannon Street Local,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.6
924627,Cannon Street Local,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.7
924627,Cannon Street Local,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
924627,Cannon Street Local,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
924627,Cannon Street Local,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.36
924627,Cannon Street Local,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.57
924627,Cannon Street Local,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.69
924627,Cannon Street Local,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.83
924627,Cannon Street Local,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,81.4
924627,Cannon Street Local,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
924627,Cannon Street Local,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
924627,Cannon Street Local,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,115.2
924627,Cannon Street Local,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,33.2
924627,Cannon Street Local,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
924627,Cannon Street Local,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
924627,Cannon Street Local,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
924627,Cannon Street Local,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
924627,Cannon Street Local,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
924627,Cannon Street Local,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
924627,Cannon Street Local,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.91
924627,Cannon Street Local,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
924627,Cannon Street Local,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.9
924627,Cannon Street Local,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,72.44
924627,Cannon Street Local,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,75.95
924627,Cannon Street Local,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,96.79
924627,Cannon Street Local,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,127.0
924627,Cannon Street Local,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.6
924627,Cannon Street Local,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,310.3
924627,Cannon Street Local,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,395.7
924627,Cannon Street Local,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
924627,Cannon Street Local,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
924627,Cannon Street Local,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.25
924627,Cannon Street Local,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.92
924627,Cannon Street Local,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.58
924627,Cannon Street Local,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.35
924627,Cannon Street Local,2024-01-27T01:10:00.000+00:00,feeder,6,N Current (RMS),A,40.0
924627,Cannon Street Local,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,37.2
924627,Cannon Street Local,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.9
924627,Cannon Street Local,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,82.9
924627,Cannon Street Local,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.8
924627,Cannon Street Local,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
924627,Cannon Street Local,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
924627,Cannon Street Local,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.89
924627,Cannon Street Local,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,31.28
924627,Cannon Street Local,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.92
924627,Cannon Street Local,2024-01-27T01:10:00.000+00:00,feeder,5,N Current (RMS),A,29.2
924627,Cannon Street Local,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,102.0
924627,Cannon Street Local,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,127.4
924627,Cannon Street Local,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,81.9
924627,Cannon Street Local,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.53
924627,Cannon Street Local,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
924627,Cannon Street Local,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
924627,Cannon Street Local,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.4
924627,Cannon Street Local,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.95
924627,Cannon Street Local,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.93
924627,Cannon Street Local,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,29.4
924627,Cannon Street Local,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.2
924627,Cannon Street Local,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
924627,Cannon Street Local,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
924627,Cannon Street Local,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.67
924627,Cannon Street Local,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.98
924627,Cannon Street Local,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.68
924627,Cannon Street Local,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.13
924627,Cannon Street Local,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.54
924627,Cannon Street Local,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.51
924627,Cannon Street Local,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,10.3
924627,Cannon Street Local,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.3
924627,Cannon Street Local,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.4
924627,Cannon Street Local,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
924627,Cannon Street Local,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
924627,Cannon Street Local,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
924627,Cannon Street Local,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.69
924627,Cannon Street Local,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.4
924627,Cannon Street Local,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.37
924627,Cannon Street Local,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.39
924627,Cannon Street Local,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,73.4
924627,Cannon Street Local,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
924627,Cannon Street Local,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
924627,Cannon Street Local,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.7
924627,Cannon Street Local,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,33.3
924627,Cannon Street Local,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
924627,Cannon Street Local,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
924627,Cannon Street Local,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
924627,Cannon Street Local,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
924627,Cannon Street Local,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
924627,Cannon Street Local,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
924627,Cannon Street Local,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.5
924627,Cannon Street Local,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.52
924627,Cannon Street Local,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.95
924627,Cannon Street Local,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,75.74
924627,Cannon Street Local,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,74.72
924627,Cannon Street Local,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,94.1
924627,Cannon Street Local,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,116.5
924627,Cannon Street Local,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.8
924627,Cannon Street Local,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.4
924627,Cannon Street Local,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,384.5
924627,Cannon Street Local,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
924627,Cannon Street Local,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
924627,Cannon Street Local,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
924627,Cannon Street Local,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.63
924627,Cannon Street Local,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.45
924627,Cannon Street Local,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.07
924627,Cannon Street Local,2024-01-27T01:00:00.000+00:00,feeder,6,N Current (RMS),A,39.6
924627,Cannon Street Local,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,48.1
924627,Cannon Street Local,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.5
924627,Cannon Street Local,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,85.9
924627,Cannon Street Local,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.42
924627,Cannon Street Local,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.39
924627,Cannon Street Local,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
924627,Cannon Street Local,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.5
924627,Cannon Street Local,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.25
924627,Cannon Street Local,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.29
924627,Cannon Street Local,2024-01-27T01:00:00.000+00:00,feeder,5,N Current (RMS),A,26.5
924627,Cannon Street Local,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,104.7
924627,Cannon Street Local,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,107.3
924627,Cannon Street Local,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,79.5
924627,Cannon Street Local,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.17
924627,Cannon Street Local,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
924627,Cannon Street Local,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.08
924627,Cannon Street Local,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.64
924627,Cannon Street Local,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.81
924627,Cannon Street Local,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.34
924627,Cannon Street Local,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,27.9
924627,Cannon Street Local,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.9
924627,Cannon Street Local,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
924627,Cannon Street Local,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
924627,Cannon Street Local,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.9
924627,Cannon Street Local,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.64
924627,Cannon Street Local,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.76
924627,Cannon Street Local,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.26
924627,Cannon Street Local,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.35
924627,Cannon Street Local,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.39
924627,Cannon Street Local,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,9.3
924627,Cannon Street Local,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.2
924627,Cannon Street Local,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.2
924627,Cannon Street Local,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.2
924627,Cannon Street Local,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
924627,Cannon Street Local,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
924627,Cannon Street Local,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.99
924627,Cannon Street Local,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.17
924627,Cannon Street Local,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.65
924627,Cannon Street Local,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.94
924627,Cannon Street Local,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,74.4
924627,Cannon Street Local,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
924627,Cannon Street Local,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
924627,Cannon Street Local,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,106.8
924627,Cannon Street Local,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,33.5
924627,Cannon Street Local,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
924627,Cannon Street Local,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
924627,Cannon Street Local,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
924627,Cannon Street Local,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
924627,Cannon Street Local,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
924627,Cannon Street Local,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
924627,Cannon Street Local,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.13
924627,Cannon Street Local,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
924627,Cannon Street Local,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.94
924627,Cannon Street Local,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,78.22
924627,Cannon Street Local,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,70.52
924627,Cannon Street Local,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,96.03
924627,Cannon Street Local,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,119.4
924627,Cannon Street Local,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,322.9
924627,Cannon Street Local,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.1
924627,Cannon Street Local,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,392.8
924627,Cannon Street Local,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
924627,Cannon Street Local,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
924627,Cannon Street Local,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
924627,Cannon Street Local,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.75
924627,Cannon Street Local,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.17
924627,Cannon Street Local,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.8
924627,Cannon Street Local,2024-01-27T00:50:00.000+00:00,feeder,6,N Current (RMS),A,34.2
924627,Cannon Street Local,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,45.0
924627,Cannon Street Local,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.5
924627,Cannon Street Local,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,81.1
924627,Cannon Street Local,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.87
924627,Cannon Street Local,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.9
924627,Cannon Street Local,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
924627,Cannon Street Local,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.28
924627,Cannon Street Local,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.34
924627,Cannon Street Local,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.28
924627,Cannon Street Local,2024-01-27T00:50:00.000+00:00,feeder,5,N Current (RMS),A,29.2
924627,Cannon Street Local,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,112.2
924627,Cannon Street Local,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,108.0
924627,Cannon Street Local,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,79.8
924627,Cannon Street Local,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.17
924627,Cannon Street Local,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
924627,Cannon Street Local,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
924627,Cannon Street Local,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.77
924627,Cannon Street Local,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.69
924627,Cannon Street Local,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.57
924627,Cannon Street Local,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,47.5
924627,Cannon Street Local,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.1
924627,Cannon Street Local,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
924627,Cannon Street Local,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
924627,Cannon Street Local,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.07
924627,Cannon Street Local,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.04
924627,Cannon Street Local,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.74
924627,Cannon Street Local,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.23
924627,Cannon Street Local,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.86
924627,Cannon Street Local,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.32
924627,Cannon Street Local,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,9.9
924627,Cannon Street Local,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.3
924627,Cannon Street Local,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.7
924627,Cannon Street Local,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.8
924627,Cannon Street Local,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
924627,Cannon Street Local,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
924627,Cannon Street Local,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.27
924627,Cannon Street Local,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.99
924627,Cannon Street Local,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.48
924627,Cannon Street Local,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.06
924627,Cannon Street Local,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,69.4
924627,Cannon Street Local,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
924627,Cannon Street Local,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
924627,Cannon Street Local,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,107.5
924627,Cannon Street Local,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,33.6
924627,Cannon Street Local,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
924627,Cannon Street Local,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
924627,Cannon Street Local,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
924627,Cannon Street Local,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
924627,Cannon Street Local,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
924627,Cannon Street Local,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
924627,Cannon Street Local,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.97
924627,Cannon Street Local,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.85
924627,Cannon Street Local,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.43
924627,Cannon Street Local,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,90.03
924627,Cannon Street Local,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,75.53
924627,Cannon Street Local,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,91.04
924627,Cannon Street Local,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
924627,Cannon Street Local,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,371.7
924627,Cannon Street Local,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.4
924627,Cannon Street Local,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,373.3
924627,Cannon Street Local,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.14
924627,Cannon Street Local,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
924627,Cannon Street Local,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.25
924627,Cannon Street Local,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.64
924627,Cannon Street Local,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.26
924627,Cannon Street Local,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.84
924627,Cannon Street Local,2024-01-27T00:40:00.000+00:00,feeder,6,N Current (RMS),A,36.3
924627,Cannon Street Local,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,44.6
924627,Cannon Street Local,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,47.2
924627,Cannon Street Local,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,89.8
924627,Cannon Street Local,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.17
924627,Cannon Street Local,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.02
924627,Cannon Street Local,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.51
924627,Cannon Street Local,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,31.09
924627,Cannon Street Local,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,27.73
924627,Cannon Street Local,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.13
924627,Cannon Street Local,2024-01-27T00:40:00.000+00:00,feeder,5,N Current (RMS),A,38.2
924627,Cannon Street Local,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,128.5
924627,Cannon Street Local,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,114.0
924627,Cannon Street Local,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,84.0
924627,Cannon Street Local,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.07
924627,Cannon Street Local,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
924627,Cannon Street Local,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
924627,Cannon Street Local,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.47
924627,Cannon Street Local,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.61
924627,Cannon Street Local,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924627,Cannon Street Local,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,30.1
924627,Cannon Street Local,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
924627,Cannon Street Local,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
924627,Cannon Street Local,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
924627,Cannon Street Local,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.2
924627,Cannon Street Local,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.57
924627,Cannon Street Local,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.66
924627,Cannon Street Local,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.66
924627,Cannon Street Local,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.6
924627,Cannon Street Local,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.4
924627,Cannon Street Local,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,9.3
924627,Cannon Street Local,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,91.5
924627,Cannon Street Local,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.4
924627,Cannon Street Local,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.4
924627,Cannon Street Local,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
924627,Cannon Street Local,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
924627,Cannon Street Local,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.9
924627,Cannon Street Local,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.45
924627,Cannon Street Local,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.22
924627,Cannon Street Local,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.18
924627,Cannon Street Local,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,80.7
924627,Cannon Street Local,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
924627,Cannon Street Local,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
924627,Cannon Street Local,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.6
924627,Cannon Street Local,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,33.7
924627,Cannon Street Local,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
924627,Cannon Street Local,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
924627,Cannon Street Local,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
924627,Cannon Street Local,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
924627,Cannon Street Local,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
924627,Cannon Street Local,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
924627,Cannon Street Local,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.4
924627,Cannon Street Local,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.41
924627,Cannon Street Local,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.12
924627,Cannon Street Local,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,85.3
924627,Cannon Street Local,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,78.41
924627,Cannon Street Local,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,94.55
924627,Cannon Street Local,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
924627,Cannon Street Local,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,353.2
924627,Cannon Street Local,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.9
924627,Cannon Street Local,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,388.6
924627,Cannon Street Local,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.21
924627,Cannon Street Local,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.24
924627,Cannon Street Local,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924627,Cannon Street Local,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.53
924627,Cannon Street Local,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.82
924627,Cannon Street Local,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.28
924627,Cannon Street Local,2024-01-27T00:30:00.000+00:00,feeder,6,N Current (RMS),A,37.2
924627,Cannon Street Local,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,44.2
924627,Cannon Street Local,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.0
924627,Cannon Street Local,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,91.5
924627,Cannon Street Local,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.9
924627,Cannon Street Local,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
924627,Cannon Street Local,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
924627,Cannon Street Local,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.38
924627,Cannon Street Local,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.24
924627,Cannon Street Local,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.93
924627,Cannon Street Local,2024-01-27T00:30:00.000+00:00,feeder,5,N Current (RMS),A,29.8
924627,Cannon Street Local,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,109.1
924627,Cannon Street Local,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,97.7
924627,Cannon Street Local,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,82.8
924627,Cannon Street Local,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
924627,Cannon Street Local,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
924627,Cannon Street Local,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
924627,Cannon Street Local,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.78
924627,Cannon Street Local,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.19
924627,Cannon Street Local,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.98
924627,Cannon Street Local,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,31.9
924627,Cannon Street Local,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.1
924627,Cannon Street Local,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
924627,Cannon Street Local,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
924627,Cannon Street Local,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.88
924627,Cannon Street Local,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.43
924627,Cannon Street Local,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.62
924627,Cannon Street Local,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.57
924627,Cannon Street Local,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.34
924627,Cannon Street Local,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.32
924627,Cannon Street Local,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,9.4
924627,Cannon Street Local,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.8
924627,Cannon Street Local,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.3
924627,Cannon Street Local,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.2
924627,Cannon Street Local,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
924627,Cannon Street Local,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
924627,Cannon Street Local,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.9
924627,Cannon Street Local,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.08
924627,Cannon Street Local,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.31
924627,Cannon Street Local,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.55
924627,Cannon Street Local,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,75.5
924627,Cannon Street Local,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
924627,Cannon Street Local,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
924627,Cannon Street Local,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.0
924627,Cannon Street Local,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,33.8
924627,Cannon Street Local,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
924627,Cannon Street Local,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
924627,Cannon Street Local,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
