Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
924627,Cannon Street Local,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
924627,Cannon Street Local,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
924627,Cannon Street Local,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.61
924627,Cannon Street Local,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
924627,Cannon Street Local,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.1
924627,Cannon Street Local,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,80.34
924627,Cannon Street Local,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,72.91
924627,Cannon Street Local,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,93.07
924627,Cannon Street Local,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
924627,Cannon Street Local,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,333.0
924627,Cannon Street Local,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.4
924627,Cannon Street Local,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,383.2
924627,Cannon Street Local,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.38
924627,Cannon Street Local,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.37
924627,Cannon Street Local,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
924627,Cannon Street Local,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.81
924627,Cannon Street Local,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.59
924627,Cannon Street Local,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,23.89
924627,Cannon Street Local,2024-01-27T00:20:00.000+00:00,feeder,6,N Current (RMS),A,44.1
924627,Cannon Street Local,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,45.9
924627,Cannon Street Local,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,40.2
924627,Cannon Street Local,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,98.0
924627,Cannon Street Local,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.63
924627,Cannon Street Local,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.43
924627,Cannon Street Local,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
924627,Cannon Street Local,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,31.18
924627,Cannon Street Local,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.61
924627,Cannon Street Local,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.04
924627,Cannon Street Local,2024-01-27T00:20:00.000+00:00,feeder,5,N Current (RMS),A,43.2
924627,Cannon Street Local,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,129.8
924627,Cannon Street Local,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,97.7
924627,Cannon Street Local,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,75.1
924627,Cannon Street Local,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.09
924627,Cannon Street Local,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
924627,Cannon Street Local,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
924627,Cannon Street Local,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.47
924627,Cannon Street Local,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.16
924627,Cannon Street Local,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.54
924627,Cannon Street Local,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,48.6
924627,Cannon Street Local,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.0
924627,Cannon Street Local,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
924627,Cannon Street Local,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
924627,Cannon Street Local,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.04
924627,Cannon Street Local,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.47
924627,Cannon Street Local,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.5
924627,Cannon Street Local,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.95
924627,Cannon Street Local,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.52
924627,Cannon Street Local,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.28
924627,Cannon Street Local,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,9.9
924627,Cannon Street Local,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.7
924627,Cannon Street Local,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.1
924627,Cannon Street Local,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.8
924627,Cannon Street Local,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
924627,Cannon Street Local,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
924627,Cannon Street Local,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.57
924627,Cannon Street Local,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
924627,Cannon Street Local,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.65
924627,Cannon Street Local,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.38
924627,Cannon Street Local,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,77.3
924627,Cannon Street Local,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
924627,Cannon Street Local,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
924627,Cannon Street Local,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,109.7
924627,Cannon Street Local,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,33.9
924627,Cannon Street Local,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
924627,Cannon Street Local,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
924627,Cannon Street Local,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
924627,Cannon Street Local,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
924627,Cannon Street Local,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
924627,Cannon Street Local,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
924627,Cannon Street Local,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.62
924627,Cannon Street Local,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.53
924627,Cannon Street Local,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.35
924627,Cannon Street Local,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,91.65
924627,Cannon Street Local,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,71.53
924627,Cannon Street Local,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,93.12
924627,Cannon Street Local,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
924627,Cannon Street Local,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,380.6
924627,Cannon Street Local,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.9
924627,Cannon Street Local,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,383.8
924627,Cannon Street Local,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.36
924627,Cannon Street Local,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
924627,Cannon Street Local,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
924627,Cannon Street Local,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.32
924627,Cannon Street Local,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.44
924627,Cannon Street Local,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.96
924627,Cannon Street Local,2024-01-27T00:10:00.000+00:00,feeder,6,N Current (RMS),A,34.7
924627,Cannon Street Local,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,43.7
924627,Cannon Street Local,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,43.6
924627,Cannon Street Local,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,85.9
924627,Cannon Street Local,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.12
924627,Cannon Street Local,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.34
924627,Cannon Street Local,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.75
924627,Cannon Street Local,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,41.29
924627,Cannon Street Local,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.94
924627,Cannon Street Local,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.84
924627,Cannon Street Local,2024-01-27T00:10:00.000+00:00,feeder,5,N Current (RMS),A,72.0
924627,Cannon Street Local,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,170.4
924627,Cannon Street Local,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,106.7
924627,Cannon Street Local,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.8
924627,Cannon Street Local,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.34
924627,Cannon Street Local,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
924627,Cannon Street Local,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
924627,Cannon Street Local,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.44
924627,Cannon Street Local,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.9
924627,Cannon Street Local,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.48
924627,Cannon Street Local,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,57.0
924627,Cannon Street Local,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,101.8
924627,Cannon Street Local,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
924627,Cannon Street Local,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
924627,Cannon Street Local,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.97
924627,Cannon Street Local,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.34
924627,Cannon Street Local,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.4
924627,Cannon Street Local,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.46
924627,Cannon Street Local,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.42
924627,Cannon Street Local,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.17
924627,Cannon Street Local,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,9.4
924627,Cannon Street Local,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.5
924627,Cannon Street Local,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.4
924627,Cannon Street Local,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.9
924627,Cannon Street Local,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
924627,Cannon Street Local,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
924627,Cannon Street Local,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.79
924627,Cannon Street Local,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.5
924627,Cannon Street Local,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.22
924627,Cannon Street Local,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.63
924627,Cannon Street Local,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,68.8
924627,Cannon Street Local,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
924627,Cannon Street Local,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
924627,Cannon Street Local,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,105.8
924627,Cannon Street Local,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,34.1
924627,Cannon Street Local,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
924627,Cannon Street Local,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
924627,Cannon Street Local,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
924627,Cannon Street Local,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
924627,Cannon Street Local,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
924627,Cannon Street Local,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
924627,Cannon Street Local,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.61
924627,Cannon Street Local,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
924627,Cannon Street Local,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
924627,Cannon Street Local,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,106.02
924627,Cannon Street Local,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,72.92
924627,Cannon Street Local,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,86.09
924627,Cannon Street Local,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,111.5
924627,Cannon Street Local,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,437.8
924627,Cannon Street Local,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.1
924627,Cannon Street Local,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,353.5
924627,Cannon Street Local,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.3
924627,Cannon Street Local,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
924627,Cannon Street Local,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.14
924627,Cannon Street Local,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.41
924627,Cannon Street Local,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.35
924627,Cannon Street Local,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.24
924627,Cannon Street Local,2024-01-27T00:00:00.000+00:00,feeder,6,N Current (RMS),A,41.6
924627,Cannon Street Local,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,44.1
924627,Cannon Street Local,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,44.2
924627,Cannon Street Local,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,91.8
924627,Cannon Street Local,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.44
924627,Cannon Street Local,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.78
924627,Cannon Street Local,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.96
924627,Cannon Street Local,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,36.7
924627,Cannon Street Local,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.2
924627,Cannon Street Local,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.54
924627,Cannon Street Local,2024-01-27T00:00:00.000+00:00,feeder,5,N Current (RMS),A,59.0
924627,Cannon Street Local,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,152.9
924627,Cannon Street Local,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,104.7
924627,Cannon Street Local,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,73.6
924627,Cannon Street Local,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
924627,Cannon Street Local,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
924627,Cannon Street Local,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
924627,Cannon Street Local,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.42
924627,Cannon Street Local,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.86
924627,Cannon Street Local,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
924627,Cannon Street Local,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,51.6
924627,Cannon Street Local,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.7
924627,Cannon Street Local,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
924627,Cannon Street Local,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
924627,Cannon Street Local,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.0
924627,Cannon Street Local,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.46
924627,Cannon Street Local,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.37
924627,Cannon Street Local,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.72
924627,Cannon Street Local,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.65
924627,Cannon Street Local,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.22
924627,Cannon Street Local,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
924627,Cannon Street Local,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.9
924627,Cannon Street Local,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.8
924627,Cannon Street Local,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
924627,Cannon Street Local,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
924627,Cannon Street Local,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
924627,Cannon Street Local,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.29
924627,Cannon Street Local,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
924627,Cannon Street Local,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.32
924627,Cannon Street Local,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.4
924627,Cannon Street Local,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,67.9
924627,Cannon Street Local,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
924627,Cannon Street Local,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
924627,Cannon Street Local,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,101.7
924627,Cannon Street Local,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,34.2
924627,Cannon Street Local,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
924627,Cannon Street Local,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
924627,Cannon Street Local,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
924627,Cannon Street Local,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
924627,Cannon Street Local,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
924627,Cannon Street Local,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
924627,Cannon Street Local,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.99
924627,Cannon Street Local,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
924627,Cannon Street Local,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.19
924627,Cannon Street Local,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,98.81
924627,Cannon Street Local,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,72.38
924627,Cannon Street Local,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,88.51
924627,Cannon Street Local,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,106.1
924627,Cannon Street Local,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,410.5
924627,Cannon Street Local,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.6
924627,Cannon Street Local,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,364.8
924627,Cannon Street Local,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
924627,Cannon Street Local,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
924627,Cannon Street Local,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.08
924627,Cannon Street Local,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.06
924627,Cannon Street Local,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.2
924627,Cannon Street Local,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.98
924627,Cannon Street Local,2024-01-28T23:50:00.000+00:00,feeder,6,N Current (RMS),A,36.5
924627,Cannon Street Local,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,33.7
924627,Cannon Street Local,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.1
924627,Cannon Street Local,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,70.4
924627,Cannon Street Local,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.43
924627,Cannon Street Local,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.07
924627,Cannon Street Local,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.53
924627,Cannon Street Local,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,32.03
924627,Cannon Street Local,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.26
924627,Cannon Street Local,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.55
924627,Cannon Street Local,2024-01-28T23:50:00.000+00:00,feeder,5,N Current (RMS),A,39.4
924627,Cannon Street Local,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,132.0
924627,Cannon Street Local,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,87.6
924627,Cannon Street Local,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,110.0
924627,Cannon Street Local,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
924627,Cannon Street Local,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
924627,Cannon Street Local,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
924627,Cannon Street Local,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.29
924627,Cannon Street Local,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.68
924627,Cannon Street Local,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
924627,Cannon Street Local,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,37.8
924627,Cannon Street Local,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.1
924627,Cannon Street Local,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
924627,Cannon Street Local,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
924627,Cannon Street Local,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.04
924627,Cannon Street Local,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.53
924627,Cannon Street Local,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.43
924627,Cannon Street Local,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.21
924627,Cannon Street Local,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.96
924627,Cannon Street Local,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.12
924627,Cannon Street Local,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,17.3
924627,Cannon Street Local,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,96.6
924627,Cannon Street Local,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.6
924627,Cannon Street Local,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.6
924627,Cannon Street Local,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
924627,Cannon Street Local,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924627,Cannon Street Local,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.81
924627,Cannon Street Local,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.69
924627,Cannon Street Local,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.16
924627,Cannon Street Local,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.89
924627,Cannon Street Local,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,63.3
924627,Cannon Street Local,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
924627,Cannon Street Local,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
924627,Cannon Street Local,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.4
924627,Cannon Street Local,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,32.8
924627,Cannon Street Local,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
924627,Cannon Street Local,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
924627,Cannon Street Local,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
924627,Cannon Street Local,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
924627,Cannon Street Local,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
924627,Cannon Street Local,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
924627,Cannon Street Local,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.99
924627,Cannon Street Local,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
924627,Cannon Street Local,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.05
924627,Cannon Street Local,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,90.28
924627,Cannon Street Local,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,70.24
924627,Cannon Street Local,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,91.24
924627,Cannon Street Local,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,103.1
924627,Cannon Street Local,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,373.5
924627,Cannon Street Local,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.3
924627,Cannon Street Local,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,374.8
924627,Cannon Street Local,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
924627,Cannon Street Local,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
924627,Cannon Street Local,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.5
924627,Cannon Street Local,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.26
924627,Cannon Street Local,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.02
924627,Cannon Street Local,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.79
924627,Cannon Street Local,2024-01-28T23:40:00.000+00:00,feeder,6,N Current (RMS),A,35.8
924627,Cannon Street Local,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,39.0
924627,Cannon Street Local,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,41.9
924627,Cannon Street Local,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,78.3
924627,Cannon Street Local,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.55
924627,Cannon Street Local,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
924627,Cannon Street Local,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.11
924627,Cannon Street Local,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,30.54
924627,Cannon Street Local,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.34
924627,Cannon Street Local,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.67
924627,Cannon Street Local,2024-01-28T23:40:00.000+00:00,feeder,5,N Current (RMS),A,43.0
924627,Cannon Street Local,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,126.4
924627,Cannon Street Local,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,75.9
924627,Cannon Street Local,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,117.9
924627,Cannon Street Local,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
924627,Cannon Street Local,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
924627,Cannon Street Local,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
924627,Cannon Street Local,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.62
924627,Cannon Street Local,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924627,Cannon Street Local,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
924627,Cannon Street Local,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,22.3
924627,Cannon Street Local,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
924627,Cannon Street Local,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
924627,Cannon Street Local,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
924627,Cannon Street Local,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.92
924627,Cannon Street Local,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.71
924627,Cannon Street Local,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.5
924627,Cannon Street Local,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.6
924627,Cannon Street Local,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.2
924627,Cannon Street Local,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.22
924627,Cannon Street Local,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
924627,Cannon Street Local,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.7
924627,Cannon Street Local,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.9
924627,Cannon Street Local,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.2
924627,Cannon Street Local,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
924627,Cannon Street Local,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
924627,Cannon Street Local,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.4
924627,Cannon Street Local,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.92
924627,Cannon Street Local,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.64
924627,Cannon Street Local,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.73
924627,Cannon Street Local,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,56.8
924627,Cannon Street Local,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
924627,Cannon Street Local,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.2
924627,Cannon Street Local,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.8
924627,Cannon Street Local,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,32.9
924627,Cannon Street Local,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
924627,Cannon Street Local,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
924627,Cannon Street Local,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
924627,Cannon Street Local,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
924627,Cannon Street Local,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
924627,Cannon Street Local,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
924627,Cannon Street Local,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.67
924627,Cannon Street Local,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
924627,Cannon Street Local,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.81
924627,Cannon Street Local,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,84.94
924627,Cannon Street Local,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,71.2
924627,Cannon Street Local,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,94.33
924627,Cannon Street Local,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
924627,Cannon Street Local,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,351.5
924627,Cannon Street Local,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.8
924627,Cannon Street Local,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,387.5
924627,Cannon Street Local,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
924627,Cannon Street Local,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
924627,Cannon Street Local,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.7
924627,Cannon Street Local,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.64
924627,Cannon Street Local,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.5
924627,Cannon Street Local,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.63
924627,Cannon Street Local,2024-01-28T23:30:00.000+00:00,feeder,6,N Current (RMS),A,37.9
924627,Cannon Street Local,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,44.6
924627,Cannon Street Local,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.5
924627,Cannon Street Local,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,77.5
924627,Cannon Street Local,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.75
924627,Cannon Street Local,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
924627,Cannon Street Local,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
924627,Cannon Street Local,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,32.53
924627,Cannon Street Local,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.77
924627,Cannon Street Local,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.94
924627,Cannon Street Local,2024-01-28T23:30:00.000+00:00,feeder,5,N Current (RMS),A,42.6
924627,Cannon Street Local,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,134.8
924627,Cannon Street Local,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,78.0
924627,Cannon Street Local,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,114.8
924627,Cannon Street Local,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
924627,Cannon Street Local,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
924627,Cannon Street Local,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
924627,Cannon Street Local,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.23
924627,Cannon Street Local,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.34
924627,Cannon Street Local,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.17
924627,Cannon Street Local,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,22.3
924627,Cannon Street Local,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.3
924627,Cannon Street Local,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
924627,Cannon Street Local,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
924627,Cannon Street Local,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.98
924627,Cannon Street Local,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.28
924627,Cannon Street Local,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.28
924627,Cannon Street Local,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.73
924627,Cannon Street Local,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924627,Cannon Street Local,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.16
924627,Cannon Street Local,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,11.7
924627,Cannon Street Local,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.7
924627,Cannon Street Local,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.8
924627,Cannon Street Local,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
924627,Cannon Street Local,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
924627,Cannon Street Local,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
924627,Cannon Street Local,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.86
924627,Cannon Street Local,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.61
924627,Cannon Street Local,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.8
924627,Cannon Street Local,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.25
924627,Cannon Street Local,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,61.3
924627,Cannon Street Local,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
924627,Cannon Street Local,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
924627,Cannon Street Local,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,109.6
924627,Cannon Street Local,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,33.0
924627,Cannon Street Local,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
924627,Cannon Street Local,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
924627,Cannon Street Local,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
924627,Cannon Street Local,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
924627,Cannon Street Local,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
924627,Cannon Street Local,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
924627,Cannon Street Local,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.59
924627,Cannon Street Local,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
924627,Cannon Street Local,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.07
924627,Cannon Street Local,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,90.74
924627,Cannon Street Local,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,69.41
924627,Cannon Street Local,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,96.14
924627,Cannon Street Local,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,112.7
924627,Cannon Street Local,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,375.4
924627,Cannon Street Local,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.4
924627,Cannon Street Local,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,395.7
924627,Cannon Street Local,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
924627,Cannon Street Local,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
924627,Cannon Street Local,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.43
924627,Cannon Street Local,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.79
924627,Cannon Street Local,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.96
924627,Cannon Street Local,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.38
924627,Cannon Street Local,2024-01-28T23:20:00.000+00:00,feeder,6,N Current (RMS),A,34.9
924627,Cannon Street Local,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,37.1
924627,Cannon Street Local,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.4
924627,Cannon Street Local,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,76.1
924627,Cannon Street Local,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.31
924627,Cannon Street Local,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
924627,Cannon Street Local,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
924627,Cannon Street Local,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,35.16
924627,Cannon Street Local,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.78
924627,Cannon Street Local,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.96
924627,Cannon Street Local,2024-01-28T23:20:00.000+00:00,feeder,5,N Current (RMS),A,43.5
924627,Cannon Street Local,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,145.6
924627,Cannon Street Local,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,90.1
924627,Cannon Street Local,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,104.0
924627,Cannon Street Local,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.11
924627,Cannon Street Local,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
924627,Cannon Street Local,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
924627,Cannon Street Local,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.86
924627,Cannon Street Local,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.05
924627,Cannon Street Local,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.87
924627,Cannon Street Local,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,24.2
924627,Cannon Street Local,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.1
924627,Cannon Street Local,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
924627,Cannon Street Local,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
924627,Cannon Street Local,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.87
924627,Cannon Street Local,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.69
924627,Cannon Street Local,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.35
924627,Cannon Street Local,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.47
924627,Cannon Street Local,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.3
924627,Cannon Street Local,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.29
924627,Cannon Street Local,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,11.6
924627,Cannon Street Local,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.5
924627,Cannon Street Local,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.6
924627,Cannon Street Local,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
924627,Cannon Street Local,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
924627,Cannon Street Local,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
924627,Cannon Street Local,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.05
924627,Cannon Street Local,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.24
924627,Cannon Street Local,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.7
924627,Cannon Street Local,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.69
924627,Cannon Street Local,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,57.4
924627,Cannon Street Local,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
924627,Cannon Street Local,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.7
924627,Cannon Street Local,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,99.2
924627,Cannon Street Local,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,33.1
924627,Cannon Street Local,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
924627,Cannon Street Local,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
924627,Cannon Street Local,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
924627,Cannon Street Local,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
924627,Cannon Street Local,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
924627,Cannon Street Local,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
924627,Cannon Street Local,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.9
924627,Cannon Street Local,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.44
924627,Cannon Street Local,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.91
924627,Cannon Street Local,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,90.52
924627,Cannon Street Local,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,75.79
924627,Cannon Street Local,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,90.19
924627,Cannon Street Local,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
924627,Cannon Street Local,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,375.2
924627,Cannon Street Local,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.5
924627,Cannon Street Local,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,371.8
924627,Cannon Street Local,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.15
924627,Cannon Street Local,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
924627,Cannon Street Local,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.94
924627,Cannon Street Local,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.03
924627,Cannon Street Local,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.34
924627,Cannon Street Local,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.54
924627,Cannon Street Local,2024-01-28T23:10:00.000+00:00,feeder,6,N Current (RMS),A,47.8
924627,Cannon Street Local,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,38.2
924627,Cannon Street Local,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.2
924627,Cannon Street Local,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,93.4
924627,Cannon Street Local,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.6
924627,Cannon Street Local,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
924627,Cannon Street Local,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.7
924627,Cannon Street Local,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,35.54
924627,Cannon Street Local,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.32
924627,Cannon Street Local,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.71
924627,Cannon Street Local,2024-01-28T23:10:00.000+00:00,feeder,5,N Current (RMS),A,50.1
924627,Cannon Street Local,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,147.8
924627,Cannon Street Local,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,80.3
924627,Cannon Street Local,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,90.3
924627,Cannon Street Local,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.65
924627,Cannon Street Local,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
924627,Cannon Street Local,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
924627,Cannon Street Local,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.92
924627,Cannon Street Local,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.89
924627,Cannon Street Local,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
924627,Cannon Street Local,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,32.5
924627,Cannon Street Local,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.3
924627,Cannon Street Local,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
924627,Cannon Street Local,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
924627,Cannon Street Local,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.85
924627,Cannon Street Local,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.35
924627,Cannon Street Local,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.25
924627,Cannon Street Local,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.44
924627,Cannon Street Local,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.08
924627,Cannon Street Local,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.31
924627,Cannon Street Local,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,11.2
924627,Cannon Street Local,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.6
924627,Cannon Street Local,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
924627,Cannon Street Local,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.6
924627,Cannon Street Local,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
924627,Cannon Street Local,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
924627,Cannon Street Local,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.24
924627,Cannon Street Local,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.93
