Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.15
924627,Cannon Street Local,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.11
924627,Cannon Street Local,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,65.6
924627,Cannon Street Local,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
924627,Cannon Street Local,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.4
924627,Cannon Street Local,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.6
924627,Cannon Street Local,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,33.2
924627,Cannon Street Local,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
924627,Cannon Street Local,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
924627,Cannon Street Local,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
924627,Cannon Street Local,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
924627,Cannon Street Local,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
924627,Cannon Street Local,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
924627,Cannon Street Local,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.77
924627,Cannon Street Local,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
924627,Cannon Street Local,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.22
924627,Cannon Street Local,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,93.85
924627,Cannon Street Local,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,75.77
924627,Cannon Street Local,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,93.58
924627,Cannon Street Local,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
924627,Cannon Street Local,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,390.5
924627,Cannon Street Local,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.6
924627,Cannon Street Local,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,386.3
924627,Cannon Street Local,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
924627,Cannon Street Local,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
924627,Cannon Street Local,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
924627,Cannon Street Local,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.57
924627,Cannon Street Local,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.31
924627,Cannon Street Local,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.84
924627,Cannon Street Local,2024-01-28T23:00:00.000+00:00,feeder,6,N Current (RMS),A,36.9
924627,Cannon Street Local,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,61.7
924627,Cannon Street Local,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.0
924627,Cannon Street Local,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,77.2
924627,Cannon Street Local,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.46
924627,Cannon Street Local,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
924627,Cannon Street Local,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924627,Cannon Street Local,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,37.22
924627,Cannon Street Local,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.93
924627,Cannon Street Local,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.31
924627,Cannon Street Local,2024-01-28T23:00:00.000+00:00,feeder,5,N Current (RMS),A,54.3
924627,Cannon Street Local,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,152.9
924627,Cannon Street Local,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,77.9
924627,Cannon Street Local,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,99.9
924627,Cannon Street Local,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.84
924627,Cannon Street Local,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
924627,Cannon Street Local,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
924627,Cannon Street Local,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.29
924627,Cannon Street Local,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.71
924627,Cannon Street Local,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.12
924627,Cannon Street Local,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,31.2
924627,Cannon Street Local,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.4
924627,Cannon Street Local,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.7
924627,Cannon Street Local,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
924627,Cannon Street Local,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.63
924627,Cannon Street Local,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.79
924627,Cannon Street Local,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.5
924627,Cannon Street Local,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.8
924627,Cannon Street Local,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.25
924627,Cannon Street Local,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.19
924627,Cannon Street Local,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
924627,Cannon Street Local,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.9
924627,Cannon Street Local,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.8
924627,Cannon Street Local,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.6
924627,Cannon Street Local,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
924627,Cannon Street Local,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
924627,Cannon Street Local,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.28
924627,Cannon Street Local,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.97
924627,Cannon Street Local,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.92
924627,Cannon Street Local,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.82
924627,Cannon Street Local,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,87.2
924627,Cannon Street Local,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
924627,Cannon Street Local,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.8
924627,Cannon Street Local,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,131.0
924627,Cannon Street Local,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,33.3
924627,Cannon Street Local,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
924627,Cannon Street Local,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
924627,Cannon Street Local,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
924627,Cannon Street Local,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
924627,Cannon Street Local,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
924627,Cannon Street Local,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
924627,Cannon Street Local,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.94
924627,Cannon Street Local,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
924627,Cannon Street Local,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.73
924627,Cannon Street Local,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,100.84
924627,Cannon Street Local,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,81.11
924627,Cannon Street Local,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,98.27
924627,Cannon Street Local,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
924627,Cannon Street Local,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,414.9
924627,Cannon Street Local,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.2
924627,Cannon Street Local,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,402.2
924627,Cannon Street Local,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.2
924627,Cannon Street Local,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
924627,Cannon Street Local,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
924627,Cannon Street Local,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.44
924627,Cannon Street Local,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.84
924627,Cannon Street Local,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.63
924627,Cannon Street Local,2024-01-28T22:50:00.000+00:00,feeder,6,N Current (RMS),A,34.9
924627,Cannon Street Local,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,56.2
924627,Cannon Street Local,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.2
924627,Cannon Street Local,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,84.7
924627,Cannon Street Local,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.78
924627,Cannon Street Local,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.58
924627,Cannon Street Local,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.42
924627,Cannon Street Local,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,31.56
924627,Cannon Street Local,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.52
924627,Cannon Street Local,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.81
924627,Cannon Street Local,2024-01-28T22:50:00.000+00:00,feeder,5,N Current (RMS),A,41.8
924627,Cannon Street Local,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,130.4
924627,Cannon Street Local,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,84.7
924627,Cannon Street Local,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,94.9
924627,Cannon Street Local,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.05
924627,Cannon Street Local,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
924627,Cannon Street Local,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
924627,Cannon Street Local,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.27
924627,Cannon Street Local,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.74
924627,Cannon Street Local,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.83
924627,Cannon Street Local,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,42.6
924627,Cannon Street Local,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.5
924627,Cannon Street Local,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
924627,Cannon Street Local,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
924627,Cannon Street Local,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.14
924627,Cannon Street Local,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.78
924627,Cannon Street Local,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.36
924627,Cannon Street Local,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.94
924627,Cannon Street Local,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.57
924627,Cannon Street Local,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.36
924627,Cannon Street Local,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,13.9
924627,Cannon Street Local,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,92.3
924627,Cannon Street Local,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.4
924627,Cannon Street Local,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
924627,Cannon Street Local,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
924627,Cannon Street Local,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
924627,Cannon Street Local,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.96
924627,Cannon Street Local,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.65
924627,Cannon Street Local,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.39
924627,Cannon Street Local,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.7
924627,Cannon Street Local,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,75.7
924627,Cannon Street Local,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
924627,Cannon Street Local,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
924627,Cannon Street Local,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,123.8
924627,Cannon Street Local,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,33.3
924627,Cannon Street Local,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
924627,Cannon Street Local,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
924627,Cannon Street Local,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
924627,Cannon Street Local,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
924627,Cannon Street Local,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
924627,Cannon Street Local,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
924627,Cannon Street Local,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.27
924627,Cannon Street Local,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
924627,Cannon Street Local,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.02
924627,Cannon Street Local,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,100.86
924627,Cannon Street Local,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,83.05
924627,Cannon Street Local,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,97.33
924627,Cannon Street Local,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
924627,Cannon Street Local,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,416.3
924627,Cannon Street Local,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.0
924627,Cannon Street Local,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,400.2
924627,Cannon Street Local,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.65
924627,Cannon Street Local,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
924627,Cannon Street Local,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.04
924627,Cannon Street Local,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.77
924627,Cannon Street Local,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.28
924627,Cannon Street Local,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.22
924627,Cannon Street Local,2024-01-28T22:40:00.000+00:00,feeder,6,N Current (RMS),A,44.6
924627,Cannon Street Local,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,54.8
924627,Cannon Street Local,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.3
924627,Cannon Street Local,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,91.2
924627,Cannon Street Local,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.25
924627,Cannon Street Local,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
924627,Cannon Street Local,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.97
924627,Cannon Street Local,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,37.64
924627,Cannon Street Local,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.84
924627,Cannon Street Local,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.3
924627,Cannon Street Local,2024-01-28T22:40:00.000+00:00,feeder,5,N Current (RMS),A,46.7
924627,Cannon Street Local,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,155.1
924627,Cannon Street Local,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,98.0
924627,Cannon Street Local,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,97.0
924627,Cannon Street Local,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.34
924627,Cannon Street Local,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
924627,Cannon Street Local,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.06
924627,Cannon Street Local,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.74
924627,Cannon Street Local,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.94
924627,Cannon Street Local,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.77
924627,Cannon Street Local,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,30.5
924627,Cannon Street Local,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.5
924627,Cannon Street Local,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
924627,Cannon Street Local,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
924627,Cannon Street Local,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.81
924627,Cannon Street Local,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.65
924627,Cannon Street Local,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.99
924627,Cannon Street Local,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.45
924627,Cannon Street Local,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.72
924627,Cannon Street Local,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.6
924627,Cannon Street Local,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
924627,Cannon Street Local,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.8
924627,Cannon Street Local,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.8
924627,Cannon Street Local,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.8
924627,Cannon Street Local,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
924627,Cannon Street Local,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
924627,Cannon Street Local,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.72
924627,Cannon Street Local,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.43
924627,Cannon Street Local,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.1
924627,Cannon Street Local,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.68
924627,Cannon Street Local,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,65.7
924627,Cannon Street Local,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.7
924627,Cannon Street Local,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.8
924627,Cannon Street Local,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,127.2
924627,Cannon Street Local,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,33.4
924627,Cannon Street Local,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
924627,Cannon Street Local,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
924627,Cannon Street Local,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
924627,Cannon Street Local,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
924627,Cannon Street Local,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
924627,Cannon Street Local,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
924627,Cannon Street Local,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.98
924627,Cannon Street Local,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
924627,Cannon Street Local,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.76
924627,Cannon Street Local,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,109.02
924627,Cannon Street Local,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,81.87
924627,Cannon Street Local,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,101.55
924627,Cannon Street Local,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,118.9
924627,Cannon Street Local,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,451.1
924627,Cannon Street Local,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,335.9
924627,Cannon Street Local,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,416.6
924627,Cannon Street Local,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.3
924627,Cannon Street Local,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
924627,Cannon Street Local,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.17
924627,Cannon Street Local,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.6
924627,Cannon Street Local,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.93
924627,Cannon Street Local,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.59
924627,Cannon Street Local,2024-01-28T22:30:00.000+00:00,feeder,6,N Current (RMS),A,38.3
924627,Cannon Street Local,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,70.1
924627,Cannon Street Local,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,37.7
924627,Cannon Street Local,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,76.6
924627,Cannon Street Local,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.41
924627,Cannon Street Local,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
924627,Cannon Street Local,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.25
924627,Cannon Street Local,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,32.04
924627,Cannon Street Local,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.34
924627,Cannon Street Local,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.93
924627,Cannon Street Local,2024-01-28T22:30:00.000+00:00,feeder,5,N Current (RMS),A,33.9
924627,Cannon Street Local,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,131.9
924627,Cannon Street Local,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,100.1
924627,Cannon Street Local,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,114.6
924627,Cannon Street Local,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
924627,Cannon Street Local,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
924627,Cannon Street Local,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.89
924627,Cannon Street Local,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.96
924627,Cannon Street Local,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.97
924627,Cannon Street Local,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.47
924627,Cannon Street Local,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,28.6
924627,Cannon Street Local,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.9
924627,Cannon Street Local,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.2
924627,Cannon Street Local,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
924627,Cannon Street Local,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.91
924627,Cannon Street Local,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.12
924627,Cannon Street Local,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.17
924627,Cannon Street Local,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.11
924627,Cannon Street Local,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.04
924627,Cannon Street Local,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.63
924627,Cannon Street Local,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,17.3
924627,Cannon Street Local,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,96.0
924627,Cannon Street Local,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.3
924627,Cannon Street Local,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.8
924627,Cannon Street Local,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
924627,Cannon Street Local,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
924627,Cannon Street Local,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.53
924627,Cannon Street Local,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.56
924627,Cannon Street Local,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.78
924627,Cannon Street Local,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.24
924627,Cannon Street Local,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,60.1
924627,Cannon Street Local,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,112.6
924627,Cannon Street Local,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.3
924627,Cannon Street Local,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,133.1
924627,Cannon Street Local,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,33.5
924627,Cannon Street Local,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
924627,Cannon Street Local,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
924627,Cannon Street Local,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
924627,Cannon Street Local,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
924627,Cannon Street Local,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
924627,Cannon Street Local,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
924627,Cannon Street Local,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.08
924627,Cannon Street Local,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.29
924627,Cannon Street Local,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.17
924627,Cannon Street Local,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,114.27
924627,Cannon Street Local,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,83.06
924627,Cannon Street Local,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,104.85
924627,Cannon Street Local,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,133.0
924627,Cannon Street Local,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,471.3
924627,Cannon Street Local,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,340.2
924627,Cannon Street Local,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,429.3
924627,Cannon Street Local,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
924627,Cannon Street Local,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
924627,Cannon Street Local,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
924627,Cannon Street Local,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.94
924627,Cannon Street Local,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.11
924627,Cannon Street Local,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,25.14
924627,Cannon Street Local,2024-01-28T22:20:00.000+00:00,feeder,6,N Current (RMS),A,53.7
924627,Cannon Street Local,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,55.9
924627,Cannon Street Local,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.5
924627,Cannon Street Local,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,103.2
924627,Cannon Street Local,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.17
924627,Cannon Street Local,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.25
924627,Cannon Street Local,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.4
924627,Cannon Street Local,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,34.9
924627,Cannon Street Local,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.25
924627,Cannon Street Local,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.13
924627,Cannon Street Local,2024-01-28T22:20:00.000+00:00,feeder,5,N Current (RMS),A,35.9
924627,Cannon Street Local,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,143.4
924627,Cannon Street Local,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,103.4
924627,Cannon Street Local,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,127.8
924627,Cannon Street Local,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
924627,Cannon Street Local,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
924627,Cannon Street Local,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
924627,Cannon Street Local,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.8
924627,Cannon Street Local,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.28
924627,Cannon Street Local,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.7
924627,Cannon Street Local,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,31.7
924627,Cannon Street Local,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.6
924627,Cannon Street Local,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.3
924627,Cannon Street Local,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
924627,Cannon Street Local,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.01
924627,Cannon Street Local,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.07
924627,Cannon Street Local,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.46
924627,Cannon Street Local,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.02
924627,Cannon Street Local,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.6
924627,Cannon Street Local,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.88
924627,Cannon Street Local,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
924627,Cannon Street Local,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,109.1
924627,Cannon Street Local,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.2
924627,Cannon Street Local,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.6
924627,Cannon Street Local,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
924627,Cannon Street Local,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
924627,Cannon Street Local,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.28
924627,Cannon Street Local,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.03
924627,Cannon Street Local,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.62
924627,Cannon Street Local,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.94
924627,Cannon Street Local,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,70.8
924627,Cannon Street Local,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
924627,Cannon Street Local,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.3
924627,Cannon Street Local,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,131.1
924627,Cannon Street Local,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,33.6
924627,Cannon Street Local,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
924627,Cannon Street Local,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
924627,Cannon Street Local,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
924627,Cannon Street Local,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
924627,Cannon Street Local,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
924627,Cannon Street Local,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
924627,Cannon Street Local,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.44
924627,Cannon Street Local,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.89
924627,Cannon Street Local,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.01
924627,Cannon Street Local,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,107.68
924627,Cannon Street Local,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,86.86
924627,Cannon Street Local,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,115.78
924627,Cannon Street Local,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,135.2
924627,Cannon Street Local,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,443.1
924627,Cannon Street Local,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,354.7
924627,Cannon Street Local,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,472.1
924627,Cannon Street Local,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
924627,Cannon Street Local,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
924627,Cannon Street Local,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
924627,Cannon Street Local,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.02
924627,Cannon Street Local,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.19
924627,Cannon Street Local,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.76
924627,Cannon Street Local,2024-01-28T22:10:00.000+00:00,feeder,6,N Current (RMS),A,47.5
924627,Cannon Street Local,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,74.9
924627,Cannon Street Local,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.4
924627,Cannon Street Local,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,88.8
924627,Cannon Street Local,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.59
924627,Cannon Street Local,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.44
924627,Cannon Street Local,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
924627,Cannon Street Local,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,30.34
924627,Cannon Street Local,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.97
924627,Cannon Street Local,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.1
924627,Cannon Street Local,2024-01-28T22:10:00.000+00:00,feeder,5,N Current (RMS),A,34.9
924627,Cannon Street Local,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,124.7
924627,Cannon Street Local,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,98.5
924627,Cannon Street Local,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,130.9
924627,Cannon Street Local,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
924627,Cannon Street Local,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
924627,Cannon Street Local,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.74
924627,Cannon Street Local,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.26
924627,Cannon Street Local,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.78
924627,Cannon Street Local,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.84
924627,Cannon Street Local,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,39.2
924627,Cannon Street Local,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,100.0
924627,Cannon Street Local,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.2
924627,Cannon Street Local,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
924627,Cannon Street Local,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.11
924627,Cannon Street Local,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.48
924627,Cannon Street Local,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.33
924627,Cannon Street Local,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.71
924627,Cannon Street Local,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.09
924627,Cannon Street Local,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.75
924627,Cannon Street Local,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,24.3
924627,Cannon Street Local,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,104.4
924627,Cannon Street Local,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.4
924627,Cannon Street Local,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.8
924627,Cannon Street Local,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
924627,Cannon Street Local,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
924627,Cannon Street Local,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.14
924627,Cannon Street Local,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.69
924627,Cannon Street Local,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.41
924627,Cannon Street Local,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.52
924627,Cannon Street Local,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,79.6
924627,Cannon Street Local,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
924627,Cannon Street Local,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.8
924627,Cannon Street Local,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,133.8
924627,Cannon Street Local,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,33.6
924627,Cannon Street Local,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
924627,Cannon Street Local,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
924627,Cannon Street Local,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
924627,Cannon Street Local,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
924627,Cannon Street Local,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
924627,Cannon Street Local,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
924627,Cannon Street Local,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.48
924627,Cannon Street Local,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.21
924627,Cannon Street Local,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.86
924627,Cannon Street Local,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,110.02
924627,Cannon Street Local,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,83.45
924627,Cannon Street Local,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,115.96
924627,Cannon Street Local,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,142.1
924627,Cannon Street Local,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,451.8
924627,Cannon Street Local,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,340.6
924627,Cannon Street Local,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,472.6
924627,Cannon Street Local,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
924627,Cannon Street Local,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
924627,Cannon Street Local,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.85
924627,Cannon Street Local,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.1
924627,Cannon Street Local,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.25
924627,Cannon Street Local,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,24.58
924627,Cannon Street Local,2024-01-28T22:00:00.000+00:00,feeder,6,N Current (RMS),A,49.6
924627,Cannon Street Local,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,50.6
924627,Cannon Street Local,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,43.1
924627,Cannon Street Local,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,101.1
924627,Cannon Street Local,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.95
924627,Cannon Street Local,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.01
924627,Cannon Street Local,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
924627,Cannon Street Local,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,35.31
924627,Cannon Street Local,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.2
924627,Cannon Street Local,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.53
924627,Cannon Street Local,2024-01-28T22:00:00.000+00:00,feeder,5,N Current (RMS),A,35.2
924627,Cannon Street Local,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,145.3
924627,Cannon Street Local,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,107.7
924627,Cannon Street Local,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,129.0
924627,Cannon Street Local,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.41
924627,Cannon Street Local,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
924627,Cannon Street Local,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
924627,Cannon Street Local,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.53
924627,Cannon Street Local,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.96
924627,Cannon Street Local,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924627,Cannon Street Local,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,42.1
924627,Cannon Street Local,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.7
924627,Cannon Street Local,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.1
924627,Cannon Street Local,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
924627,Cannon Street Local,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.32
924627,Cannon Street Local,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.35
924627,Cannon Street Local,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.34
924627,Cannon Street Local,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.77
924627,Cannon Street Local,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.04
924627,Cannon Street Local,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.64
924627,Cannon Street Local,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,18.4
924627,Cannon Street Local,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,100.0
924627,Cannon Street Local,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.2
924627,Cannon Street Local,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.6
924627,Cannon Street Local,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
924627,Cannon Street Local,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
924627,Cannon Street Local,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.41
924627,Cannon Street Local,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.39
924627,Cannon Street Local,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.56
924627,Cannon Street Local,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.84
924627,Cannon Street Local,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,66.4
924627,Cannon Street Local,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
924627,Cannon Street Local,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
924627,Cannon Street Local,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,119.9
924627,Cannon Street Local,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,33.7
924627,Cannon Street Local,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
924627,Cannon Street Local,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
924627,Cannon Street Local,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
924627,Cannon Street Local,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
924627,Cannon Street Local,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
924627,Cannon Street Local,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
924627,Cannon Street Local,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.78
924627,Cannon Street Local,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.38
924627,Cannon Street Local,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.2
924627,Cannon Street Local,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,106.1
924627,Cannon Street Local,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,83.01
924627,Cannon Street Local,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,110.59
924627,Cannon Street Local,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,129.6
924627,Cannon Street Local,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,436.9
924627,Cannon Street Local,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,340.2
924627,Cannon Street Local,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,451.8
924627,Cannon Street Local,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
924627,Cannon Street Local,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
924627,Cannon Street Local,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
924627,Cannon Street Local,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.36
924627,Cannon Street Local,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.24
924627,Cannon Street Local,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,26.66
924627,Cannon Street Local,2024-01-28T21:50:00.000+00:00,feeder,6,N Current (RMS),A,48.4
924627,Cannon Street Local,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,81.3
924627,Cannon Street Local,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,50.4
924627,Cannon Street Local,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,108.2
924627,Cannon Street Local,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.31
924627,Cannon Street Local,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.53
924627,Cannon Street Local,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
924627,Cannon Street Local,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,33.8
924627,Cannon Street Local,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.82
924627,Cannon Street Local,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,34.4
924627,Cannon Street Local,2024-01-28T21:50:00.000+00:00,feeder,5,N Current (RMS),A,37.4
924627,Cannon Street Local,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,138.4
924627,Cannon Street Local,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,105.9
924627,Cannon Street Local,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,139.6
924627,Cannon Street Local,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
924627,Cannon Street Local,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
924627,Cannon Street Local,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.33
924627,Cannon Street Local,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.29
924627,Cannon Street Local,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.31
924627,Cannon Street Local,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.55
924627,Cannon Street Local,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,38.6
924627,Cannon Street Local,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.6
924627,Cannon Street Local,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.9
924627,Cannon Street Local,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
924627,Cannon Street Local,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.58
924627,Cannon Street Local,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.51
924627,Cannon Street Local,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.65
924627,Cannon Street Local,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.18
