Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.33
924627,Cannon Street Local,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.99
924627,Cannon Street Local,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
924627,Cannon Street Local,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,101.6
924627,Cannon Street Local,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.4
924627,Cannon Street Local,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.9
924627,Cannon Street Local,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
924627,Cannon Street Local,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
924627,Cannon Street Local,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.82
924627,Cannon Street Local,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.14
924627,Cannon Street Local,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.22
924627,Cannon Street Local,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.42
924627,Cannon Street Local,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,55.9
924627,Cannon Street Local,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.2
924627,Cannon Street Local,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
924627,Cannon Street Local,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,109.0
924627,Cannon Street Local,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,33.8
924627,Cannon Street Local,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
924627,Cannon Street Local,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
924627,Cannon Street Local,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
924627,Cannon Street Local,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
924627,Cannon Street Local,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
924627,Cannon Street Local,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
924627,Cannon Street Local,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.09
924627,Cannon Street Local,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.11
924627,Cannon Street Local,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.84
924627,Cannon Street Local,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,114.77
924627,Cannon Street Local,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,88.91
924627,Cannon Street Local,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,115.02
924627,Cannon Street Local,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,135.9
924627,Cannon Street Local,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,469.4
924627,Cannon Street Local,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,361.9
924627,Cannon Street Local,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,467.3
924627,Cannon Street Local,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
924627,Cannon Street Local,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
924627,Cannon Street Local,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
924627,Cannon Street Local,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.01
924627,Cannon Street Local,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.33
924627,Cannon Street Local,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,24.36
924627,Cannon Street Local,2024-01-28T21:40:00.000+00:00,feeder,6,N Current (RMS),A,40.5
924627,Cannon Street Local,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,75.1
924627,Cannon Street Local,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,54.9
924627,Cannon Street Local,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,99.7
924627,Cannon Street Local,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.68
924627,Cannon Street Local,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.7
924627,Cannon Street Local,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
924627,Cannon Street Local,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,40.6
924627,Cannon Street Local,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.38
924627,Cannon Street Local,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,34.78
924627,Cannon Street Local,2024-01-28T21:40:00.000+00:00,feeder,5,N Current (RMS),A,45.4
924627,Cannon Street Local,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,166.3
924627,Cannon Street Local,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,107.8
924627,Cannon Street Local,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,141.3
924627,Cannon Street Local,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
924627,Cannon Street Local,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
924627,Cannon Street Local,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.24
924627,Cannon Street Local,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.77
924627,Cannon Street Local,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.41
924627,Cannon Street Local,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.04
924627,Cannon Street Local,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,37.8
924627,Cannon Street Local,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,86.0
924627,Cannon Street Local,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.1
924627,Cannon Street Local,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
924627,Cannon Street Local,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.94
924627,Cannon Street Local,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.53
924627,Cannon Street Local,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.47
924627,Cannon Street Local,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.91
924627,Cannon Street Local,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.96
924627,Cannon Street Local,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.53
924627,Cannon Street Local,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
924627,Cannon Street Local,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,105.7
924627,Cannon Street Local,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.6
924627,Cannon Street Local,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.8
924627,Cannon Street Local,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
924627,Cannon Street Local,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
924627,Cannon Street Local,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.8
924627,Cannon Street Local,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.68
924627,Cannon Street Local,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.4
924627,Cannon Street Local,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.75
924627,Cannon Street Local,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,62.4
924627,Cannon Street Local,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
924627,Cannon Street Local,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
924627,Cannon Street Local,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,114.3
924627,Cannon Street Local,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,33.8
924627,Cannon Street Local,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
924627,Cannon Street Local,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
924627,Cannon Street Local,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
924627,Cannon Street Local,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
924627,Cannon Street Local,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
924627,Cannon Street Local,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
924627,Cannon Street Local,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.34
924627,Cannon Street Local,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.24
924627,Cannon Street Local,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.53
924627,Cannon Street Local,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,117.97
924627,Cannon Street Local,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,90.49
924627,Cannon Street Local,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,114.46
924627,Cannon Street Local,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,133.7
924627,Cannon Street Local,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,483.1
924627,Cannon Street Local,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,369.4
924627,Cannon Street Local,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,465.6
924627,Cannon Street Local,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
924627,Cannon Street Local,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
924627,Cannon Street Local,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
924627,Cannon Street Local,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.67
924627,Cannon Street Local,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.75
924627,Cannon Street Local,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,29.66
924627,Cannon Street Local,2024-01-28T21:30:00.000+00:00,feeder,6,N Current (RMS),A,52.5
924627,Cannon Street Local,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,77.2
924627,Cannon Street Local,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,57.5
924627,Cannon Street Local,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,121.5
924627,Cannon Street Local,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.14
924627,Cannon Street Local,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.2
924627,Cannon Street Local,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
924627,Cannon Street Local,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,45.71
924627,Cannon Street Local,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.84
924627,Cannon Street Local,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,40.04
924627,Cannon Street Local,2024-01-28T21:30:00.000+00:00,feeder,5,N Current (RMS),A,55.2
924627,Cannon Street Local,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,187.4
924627,Cannon Street Local,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,106.4
924627,Cannon Street Local,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,164.1
924627,Cannon Street Local,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
924627,Cannon Street Local,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
924627,Cannon Street Local,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.07
924627,Cannon Street Local,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.04
924627,Cannon Street Local,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.47
924627,Cannon Street Local,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.08
924627,Cannon Street Local,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,33.4
924627,Cannon Street Local,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.1
924627,Cannon Street Local,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.8
924627,Cannon Street Local,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
924627,Cannon Street Local,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.17
924627,Cannon Street Local,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.43
924627,Cannon Street Local,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.49
924627,Cannon Street Local,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.61
924627,Cannon Street Local,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.35
924627,Cannon Street Local,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.92
924627,Cannon Street Local,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
924627,Cannon Street Local,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,109.4
924627,Cannon Street Local,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.4
924627,Cannon Street Local,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.8
924627,Cannon Street Local,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
924627,Cannon Street Local,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
924627,Cannon Street Local,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.38
924627,Cannon Street Local,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.39
924627,Cannon Street Local,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.97
924627,Cannon Street Local,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.68
924627,Cannon Street Local,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,66.7
924627,Cannon Street Local,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.4
924627,Cannon Street Local,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
924627,Cannon Street Local,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,127.1
924627,Cannon Street Local,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,33.9
924627,Cannon Street Local,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
924627,Cannon Street Local,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
924627,Cannon Street Local,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
924627,Cannon Street Local,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
924627,Cannon Street Local,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
924627,Cannon Street Local,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
924627,Cannon Street Local,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.46
924627,Cannon Street Local,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.1
924627,Cannon Street Local,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.59
924627,Cannon Street Local,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,128.42
924627,Cannon Street Local,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,95.38
924627,Cannon Street Local,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,131.37
924627,Cannon Street Local,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,156.4
924627,Cannon Street Local,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,528.3
924627,Cannon Street Local,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,390.7
924627,Cannon Street Local,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,536.3
924627,Cannon Street Local,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
924627,Cannon Street Local,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.42
924627,Cannon Street Local,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
924627,Cannon Street Local,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,25.93
924627,Cannon Street Local,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.47
924627,Cannon Street Local,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,26.08
924627,Cannon Street Local,2024-01-28T21:20:00.000+00:00,feeder,6,N Current (RMS),A,46.5
924627,Cannon Street Local,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,108.9
924627,Cannon Street Local,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,68.4
924627,Cannon Street Local,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,107.1
924627,Cannon Street Local,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.69
924627,Cannon Street Local,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.83
924627,Cannon Street Local,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.55
924627,Cannon Street Local,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,49.22
924627,Cannon Street Local,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.3
924627,Cannon Street Local,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,37.04
924627,Cannon Street Local,2024-01-28T21:20:00.000+00:00,feeder,5,N Current (RMS),A,63.2
924627,Cannon Street Local,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,202.9
924627,Cannon Street Local,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,108.3
924627,Cannon Street Local,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,152.1
924627,Cannon Street Local,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
924627,Cannon Street Local,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
924627,Cannon Street Local,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.82
924627,Cannon Street Local,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.71
924627,Cannon Street Local,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.45
924627,Cannon Street Local,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.59
924627,Cannon Street Local,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,30.3
924627,Cannon Street Local,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.9
924627,Cannon Street Local,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
924627,Cannon Street Local,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
924627,Cannon Street Local,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.87
924627,Cannon Street Local,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.34
924627,Cannon Street Local,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.08
924627,Cannon Street Local,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.2
924627,Cannon Street Local,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.6
924627,Cannon Street Local,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.64
924627,Cannon Street Local,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,21.3
924627,Cannon Street Local,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,107.9
924627,Cannon Street Local,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.5
924627,Cannon Street Local,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
924627,Cannon Street Local,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
924627,Cannon Street Local,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
924627,Cannon Street Local,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.88
924627,Cannon Street Local,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.06
924627,Cannon Street Local,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.23
924627,Cannon Street Local,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,39.52
924627,Cannon Street Local,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,94.7
924627,Cannon Street Local,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.3
924627,Cannon Street Local,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
924627,Cannon Street Local,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,162.6
924627,Cannon Street Local,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,33.9
924627,Cannon Street Local,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
924627,Cannon Street Local,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
924627,Cannon Street Local,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
924627,Cannon Street Local,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
924627,Cannon Street Local,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
924627,Cannon Street Local,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
924627,Cannon Street Local,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.93
924627,Cannon Street Local,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.95
924627,Cannon Street Local,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.99
924627,Cannon Street Local,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,144.13
924627,Cannon Street Local,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,93.05
924627,Cannon Street Local,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,132.88
924627,Cannon Street Local,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,188.9
924627,Cannon Street Local,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,594.8
924627,Cannon Street Local,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,382.6
924627,Cannon Street Local,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,543.5
924627,Cannon Street Local,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.26
924627,Cannon Street Local,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.57
924627,Cannon Street Local,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
924627,Cannon Street Local,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.95
924627,Cannon Street Local,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.71
924627,Cannon Street Local,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,26.35
924627,Cannon Street Local,2024-01-28T21:10:00.000+00:00,feeder,6,N Current (RMS),A,41.8
924627,Cannon Street Local,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,88.1
924627,Cannon Street Local,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,65.1
924627,Cannon Street Local,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,109.1
924627,Cannon Street Local,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.13
924627,Cannon Street Local,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.78
924627,Cannon Street Local,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.86
924627,Cannon Street Local,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,50.51
924627,Cannon Street Local,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.85
924627,Cannon Street Local,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,34.41
924627,Cannon Street Local,2024-01-28T21:10:00.000+00:00,feeder,5,N Current (RMS),A,66.5
924627,Cannon Street Local,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,208.3
924627,Cannon Street Local,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,114.7
924627,Cannon Street Local,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,141.6
924627,Cannon Street Local,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.4
924627,Cannon Street Local,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
924627,Cannon Street Local,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
924627,Cannon Street Local,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.9
924627,Cannon Street Local,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.69
924627,Cannon Street Local,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.71
924627,Cannon Street Local,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,48.5
924627,Cannon Street Local,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,111.3
924627,Cannon Street Local,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.4
924627,Cannon Street Local,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
924627,Cannon Street Local,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.69
924627,Cannon Street Local,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.18
924627,Cannon Street Local,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.25
924627,Cannon Street Local,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.2
924627,Cannon Street Local,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.48
924627,Cannon Street Local,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.79
924627,Cannon Street Local,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,20.6
924627,Cannon Street Local,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,107.7
924627,Cannon Street Local,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.9
924627,Cannon Street Local,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.2
924627,Cannon Street Local,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
924627,Cannon Street Local,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
924627,Cannon Street Local,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.39
924627,Cannon Street Local,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.99
924627,Cannon Street Local,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.26
924627,Cannon Street Local,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.85
924627,Cannon Street Local,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,74.4
924627,Cannon Street Local,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,112.5
924627,Cannon Street Local,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
924627,Cannon Street Local,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,147.6
924627,Cannon Street Local,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,33.9
924627,Cannon Street Local,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
924627,Cannon Street Local,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
924627,Cannon Street Local,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
924627,Cannon Street Local,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
924627,Cannon Street Local,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
924627,Cannon Street Local,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
924627,Cannon Street Local,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.32
924627,Cannon Street Local,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.41
924627,Cannon Street Local,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.24
924627,Cannon Street Local,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,148.56
924627,Cannon Street Local,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,95.0
924627,Cannon Street Local,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,127.11
924627,Cannon Street Local,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,184.8
924627,Cannon Street Local,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,611.9
924627,Cannon Street Local,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,391.5
924627,Cannon Street Local,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,519.5
924627,Cannon Street Local,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
924627,Cannon Street Local,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.6
924627,Cannon Street Local,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
924627,Cannon Street Local,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.54
924627,Cannon Street Local,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.89
924627,Cannon Street Local,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.13
924627,Cannon Street Local,2024-01-28T21:00:00.000+00:00,feeder,6,N Current (RMS),A,33.7
924627,Cannon Street Local,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,77.3
924627,Cannon Street Local,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,57.9
924627,Cannon Street Local,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,95.5
924627,Cannon Street Local,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.9
924627,Cannon Street Local,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.61
924627,Cannon Street Local,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.62
924627,Cannon Street Local,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,47.77
924627,Cannon Street Local,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,31.7
924627,Cannon Street Local,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,35.46
924627,Cannon Street Local,2024-01-28T21:00:00.000+00:00,feeder,5,N Current (RMS),A,58.2
924627,Cannon Street Local,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,198.8
924627,Cannon Street Local,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,131.0
924627,Cannon Street Local,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,147.6
924627,Cannon Street Local,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.38
924627,Cannon Street Local,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
924627,Cannon Street Local,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.32
924627,Cannon Street Local,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.28
924627,Cannon Street Local,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.1
924627,Cannon Street Local,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.1
924627,Cannon Street Local,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,49.3
924627,Cannon Street Local,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,122.0
924627,Cannon Street Local,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.7
924627,Cannon Street Local,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
924627,Cannon Street Local,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.81
924627,Cannon Street Local,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.52
924627,Cannon Street Local,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
924627,Cannon Street Local,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.54
924627,Cannon Street Local,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.02
924627,Cannon Street Local,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.86
924627,Cannon Street Local,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,23.7
924627,Cannon Street Local,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,109.8
924627,Cannon Street Local,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.9
924627,Cannon Street Local,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.7
924627,Cannon Street Local,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
924627,Cannon Street Local,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
924627,Cannon Street Local,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.04
924627,Cannon Street Local,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.25
924627,Cannon Street Local,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.26
924627,Cannon Street Local,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.8
924627,Cannon Street Local,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,56.6
924627,Cannon Street Local,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.3
924627,Cannon Street Local,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.2
924627,Cannon Street Local,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,132.7
924627,Cannon Street Local,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,33.9
924627,Cannon Street Local,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
924627,Cannon Street Local,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
924627,Cannon Street Local,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
924627,Cannon Street Local,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
924627,Cannon Street Local,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
924627,Cannon Street Local,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
924627,Cannon Street Local,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.33
924627,Cannon Street Local,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.82
924627,Cannon Street Local,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.19
924627,Cannon Street Local,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,143.38
924627,Cannon Street Local,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,103.97
924627,Cannon Street Local,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,122.34
924627,Cannon Street Local,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,161.3
924627,Cannon Street Local,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,596.1
924627,Cannon Street Local,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,429.5
924627,Cannon Street Local,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,504.0
924627,Cannon Street Local,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.15
924627,Cannon Street Local,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
924627,Cannon Street Local,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
924627,Cannon Street Local,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.19
924627,Cannon Street Local,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.64
924627,Cannon Street Local,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,24.18
924627,Cannon Street Local,2024-01-28T20:50:00.000+00:00,feeder,6,N Current (RMS),A,38.2
924627,Cannon Street Local,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,75.2
924627,Cannon Street Local,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,52.2
924627,Cannon Street Local,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,99.1
924627,Cannon Street Local,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.82
924627,Cannon Street Local,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.35
924627,Cannon Street Local,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
924627,Cannon Street Local,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,50.91
924627,Cannon Street Local,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.92
924627,Cannon Street Local,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,40.58
924627,Cannon Street Local,2024-01-28T20:50:00.000+00:00,feeder,5,N Current (RMS),A,63.9
924627,Cannon Street Local,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,209.7
924627,Cannon Street Local,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,110.4
924627,Cannon Street Local,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,165.8
924627,Cannon Street Local,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.21
924627,Cannon Street Local,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
924627,Cannon Street Local,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.37
924627,Cannon Street Local,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.01
924627,Cannon Street Local,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.11
924627,Cannon Street Local,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.34
924627,Cannon Street Local,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,45.8
924627,Cannon Street Local,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,103.5
924627,Cannon Street Local,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
924627,Cannon Street Local,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.2
924627,Cannon Street Local,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.81
924627,Cannon Street Local,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.21
924627,Cannon Street Local,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.47
924627,Cannon Street Local,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.78
924627,Cannon Street Local,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.51
924627,Cannon Street Local,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.7
924627,Cannon Street Local,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,23.4
924627,Cannon Street Local,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,111.0
924627,Cannon Street Local,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,93.6
924627,Cannon Street Local,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.9
924627,Cannon Street Local,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
924627,Cannon Street Local,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
924627,Cannon Street Local,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.07
924627,Cannon Street Local,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.07
924627,Cannon Street Local,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.61
924627,Cannon Street Local,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.95
924627,Cannon Street Local,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,54.2
924627,Cannon Street Local,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.4
924627,Cannon Street Local,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.9
924627,Cannon Street Local,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,128.8
924627,Cannon Street Local,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,34.0
924627,Cannon Street Local,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
924627,Cannon Street Local,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
924627,Cannon Street Local,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
924627,Cannon Street Local,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
924627,Cannon Street Local,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
924627,Cannon Street Local,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
924627,Cannon Street Local,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.46
924627,Cannon Street Local,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.17
924627,Cannon Street Local,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.66
924627,Cannon Street Local,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,142.97
924627,Cannon Street Local,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,94.79
924627,Cannon Street Local,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,130.75
924627,Cannon Street Local,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,174.3
924627,Cannon Street Local,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,588.6
924627,Cannon Street Local,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,388.3
924627,Cannon Street Local,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,535.6
924627,Cannon Street Local,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
924627,Cannon Street Local,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
924627,Cannon Street Local,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
924627,Cannon Street Local,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.94
924627,Cannon Street Local,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.38
924627,Cannon Street Local,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,26.37
924627,Cannon Street Local,2024-01-28T20:40:00.000+00:00,feeder,6,N Current (RMS),A,42.3
924627,Cannon Street Local,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,74.7
924627,Cannon Street Local,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,55.3
924627,Cannon Street Local,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,108.2
924627,Cannon Street Local,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.82
924627,Cannon Street Local,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
924627,Cannon Street Local,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.42
924627,Cannon Street Local,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,47.38
924627,Cannon Street Local,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,29.49
924627,Cannon Street Local,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,35.72
924627,Cannon Street Local,2024-01-28T20:40:00.000+00:00,feeder,5,N Current (RMS),A,52.6
924627,Cannon Street Local,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,196.0
924627,Cannon Street Local,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,121.4
924627,Cannon Street Local,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,147.5
924627,Cannon Street Local,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
924627,Cannon Street Local,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
924627,Cannon Street Local,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924627,Cannon Street Local,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.64
924627,Cannon Street Local,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.55
924627,Cannon Street Local,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.72
924627,Cannon Street Local,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,46.5
924627,Cannon Street Local,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,94.4
924627,Cannon Street Local,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
924627,Cannon Street Local,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.4
924627,Cannon Street Local,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.78
924627,Cannon Street Local,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.93
924627,Cannon Street Local,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.06
924627,Cannon Street Local,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.27
924627,Cannon Street Local,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.4
924627,Cannon Street Local,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.78
924627,Cannon Street Local,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
924627,Cannon Street Local,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,108.5
924627,Cannon Street Local,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.6
924627,Cannon Street Local,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.4
924627,Cannon Street Local,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
924627,Cannon Street Local,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
924627,Cannon Street Local,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.57
924627,Cannon Street Local,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.86
924627,Cannon Street Local,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.35
924627,Cannon Street Local,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.53
924627,Cannon Street Local,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,57.0
924627,Cannon Street Local,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,108.0
924627,Cannon Street Local,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.9
924627,Cannon Street Local,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,139.4
924627,Cannon Street Local,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,34.0
924627,Cannon Street Local,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
924627,Cannon Street Local,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
924627,Cannon Street Local,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
924627,Cannon Street Local,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
924627,Cannon Street Local,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
924627,Cannon Street Local,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
924627,Cannon Street Local,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.6
924627,Cannon Street Local,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
924627,Cannon Street Local,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.59
924627,Cannon Street Local,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,137.09
924627,Cannon Street Local,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,102.17
924627,Cannon Street Local,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,137.11
924627,Cannon Street Local,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,163.5
924627,Cannon Street Local,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,567.9
924627,Cannon Street Local,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,419.0
924627,Cannon Street Local,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,562.6
924627,Cannon Street Local,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
924627,Cannon Street Local,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.51
924627,Cannon Street Local,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
924627,Cannon Street Local,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.13
924627,Cannon Street Local,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.83
924627,Cannon Street Local,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,23.97
924627,Cannon Street Local,2024-01-28T20:30:00.000+00:00,feeder,6,N Current (RMS),A,40.7
924627,Cannon Street Local,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,83.6
924627,Cannon Street Local,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,53.4
924627,Cannon Street Local,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,98.8
924627,Cannon Street Local,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.49
924627,Cannon Street Local,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.67
924627,Cannon Street Local,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
924627,Cannon Street Local,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,51.53
924627,Cannon Street Local,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.62
924627,Cannon Street Local,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,38.63
924627,Cannon Street Local,2024-01-28T20:30:00.000+00:00,feeder,5,N Current (RMS),A,62.4
924627,Cannon Street Local,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,213.0
924627,Cannon Street Local,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,118.0
924627,Cannon Street Local,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,159.0
924627,Cannon Street Local,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.34
924627,Cannon Street Local,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
924627,Cannon Street Local,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.14
924627,Cannon Street Local,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.06
