Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.44
924627,Cannon Street Local,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.22
924627,Cannon Street Local,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,34.1
924627,Cannon Street Local,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,91.9
924627,Cannon Street Local,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.8
924627,Cannon Street Local,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
924627,Cannon Street Local,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.44
924627,Cannon Street Local,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.94
924627,Cannon Street Local,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.83
924627,Cannon Street Local,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.55
924627,Cannon Street Local,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.53
924627,Cannon Street Local,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.61
924627,Cannon Street Local,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
924627,Cannon Street Local,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,110.6
924627,Cannon Street Local,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.1
924627,Cannon Street Local,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.3
924627,Cannon Street Local,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
924627,Cannon Street Local,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
924627,Cannon Street Local,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.08
924627,Cannon Street Local,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.11
924627,Cannon Street Local,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.21
924627,Cannon Street Local,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.6
924627,Cannon Street Local,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,55.1
924627,Cannon Street Local,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,146.0
924627,Cannon Street Local,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.8
924627,Cannon Street Local,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,135.3
924627,Cannon Street Local,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,34.0
924627,Cannon Street Local,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
924627,Cannon Street Local,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
924627,Cannon Street Local,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
924627,Cannon Street Local,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
924627,Cannon Street Local,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
924627,Cannon Street Local,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
924627,Cannon Street Local,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.14
924627,Cannon Street Local,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.54
924627,Cannon Street Local,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.17
924627,Cannon Street Local,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,152.36
924627,Cannon Street Local,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,101.62
924627,Cannon Street Local,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,127.03
924627,Cannon Street Local,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,180.0
924627,Cannon Street Local,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,631.1
924627,Cannon Street Local,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,418.7
924627,Cannon Street Local,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,522.5
924627,Cannon Street Local,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
924627,Cannon Street Local,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.81
924627,Cannon Street Local,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
924627,Cannon Street Local,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.87
924627,Cannon Street Local,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.73
924627,Cannon Street Local,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,26.66
924627,Cannon Street Local,2024-01-28T20:20:00.000+00:00,feeder,6,N Current (RMS),A,37.4
924627,Cannon Street Local,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,75.0
924627,Cannon Street Local,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,65.2
924627,Cannon Street Local,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,109.8
924627,Cannon Street Local,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.77
924627,Cannon Street Local,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.92
924627,Cannon Street Local,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.45
924627,Cannon Street Local,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,59.84
924627,Cannon Street Local,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,30.59
924627,Cannon Street Local,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,37.68
924627,Cannon Street Local,2024-01-28T20:20:00.000+00:00,feeder,5,N Current (RMS),A,78.6
924627,Cannon Street Local,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,247.1
924627,Cannon Street Local,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,126.1
924627,Cannon Street Local,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,155.5
924627,Cannon Street Local,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.02
924627,Cannon Street Local,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
924627,Cannon Street Local,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.52
924627,Cannon Street Local,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.1
924627,Cannon Street Local,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.93
924627,Cannon Street Local,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.57
924627,Cannon Street Local,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,46.1
924627,Cannon Street Local,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,114.1
924627,Cannon Street Local,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.8
924627,Cannon Street Local,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
924627,Cannon Street Local,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.24
924627,Cannon Street Local,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.84
924627,Cannon Street Local,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.96
924627,Cannon Street Local,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.05
924627,Cannon Street Local,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.12
924627,Cannon Street Local,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.23
924627,Cannon Street Local,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
924627,Cannon Street Local,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,119.6
924627,Cannon Street Local,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.5
924627,Cannon Street Local,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.2
924627,Cannon Street Local,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
924627,Cannon Street Local,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
924627,Cannon Street Local,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.39
924627,Cannon Street Local,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.95
924627,Cannon Street Local,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.74
924627,Cannon Street Local,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.16
924627,Cannon Street Local,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,56.9
924627,Cannon Street Local,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.5
924627,Cannon Street Local,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.1
924627,Cannon Street Local,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,134.0
924627,Cannon Street Local,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,34.0
924627,Cannon Street Local,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
924627,Cannon Street Local,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
924627,Cannon Street Local,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
924627,Cannon Street Local,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
924627,Cannon Street Local,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
924627,Cannon Street Local,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
924627,Cannon Street Local,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.65
924627,Cannon Street Local,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.45
924627,Cannon Street Local,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.21
924627,Cannon Street Local,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,157.8
924627,Cannon Street Local,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,104.11
924627,Cannon Street Local,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,130.3
924627,Cannon Street Local,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,172.5
924627,Cannon Street Local,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,652.8
924627,Cannon Street Local,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,428.5
924627,Cannon Street Local,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,535.4
924627,Cannon Street Local,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.22
924627,Cannon Street Local,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.55
924627,Cannon Street Local,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
924627,Cannon Street Local,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.17
924627,Cannon Street Local,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.4
924627,Cannon Street Local,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.52
924627,Cannon Street Local,2024-01-28T20:10:00.000+00:00,feeder,6,N Current (RMS),A,35.7
924627,Cannon Street Local,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,63.4
924627,Cannon Street Local,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,51.7
924627,Cannon Street Local,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,92.7
924627,Cannon Street Local,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.99
924627,Cannon Street Local,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
924627,Cannon Street Local,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
924627,Cannon Street Local,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,50.48
924627,Cannon Street Local,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.35
924627,Cannon Street Local,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,37.76
924627,Cannon Street Local,2024-01-28T20:10:00.000+00:00,feeder,5,N Current (RMS),A,60.6
924627,Cannon Street Local,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,208.3
924627,Cannon Street Local,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,116.6
924627,Cannon Street Local,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,154.6
924627,Cannon Street Local,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
924627,Cannon Street Local,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
924627,Cannon Street Local,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
924627,Cannon Street Local,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.02
924627,Cannon Street Local,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.02
924627,Cannon Street Local,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.89
924627,Cannon Street Local,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,37.6
924627,Cannon Street Local,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,100.7
924627,Cannon Street Local,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
924627,Cannon Street Local,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
924627,Cannon Street Local,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.91
924627,Cannon Street Local,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.16
924627,Cannon Street Local,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.47
924627,Cannon Street Local,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.55
924627,Cannon Street Local,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.88
924627,Cannon Street Local,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.31
924627,Cannon Street Local,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,34.8
924627,Cannon Street Local,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,136.3
924627,Cannon Street Local,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,105.7
924627,Cannon Street Local,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,102.0
924627,Cannon Street Local,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
924627,Cannon Street Local,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
924627,Cannon Street Local,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.72
924627,Cannon Street Local,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
924627,Cannon Street Local,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.98
924627,Cannon Street Local,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.61
924627,Cannon Street Local,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,52.7
924627,Cannon Street Local,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,128.0
924627,Cannon Street Local,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.2
924627,Cannon Street Local,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,139.0
924627,Cannon Street Local,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,33.9
924627,Cannon Street Local,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
924627,Cannon Street Local,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
924627,Cannon Street Local,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
924627,Cannon Street Local,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
924627,Cannon Street Local,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
924627,Cannon Street Local,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
924627,Cannon Street Local,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.43
924627,Cannon Street Local,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.58
924627,Cannon Street Local,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.54
924627,Cannon Street Local,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,151.21
924627,Cannon Street Local,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,101.63
924627,Cannon Street Local,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,132.09
924627,Cannon Street Local,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,179.9
924627,Cannon Street Local,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,623.2
924627,Cannon Street Local,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,416.3
924627,Cannon Street Local,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,540.0
924627,Cannon Street Local,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924627,Cannon Street Local,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.61
924627,Cannon Street Local,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
924627,Cannon Street Local,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.99
924627,Cannon Street Local,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.63
924627,Cannon Street Local,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,24.47
924627,Cannon Street Local,2024-01-28T20:00:00.000+00:00,feeder,6,N Current (RMS),A,41.9
924627,Cannon Street Local,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,70.4
924627,Cannon Street Local,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,48.2
924627,Cannon Street Local,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,100.6
924627,Cannon Street Local,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.89
924627,Cannon Street Local,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
924627,Cannon Street Local,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
924627,Cannon Street Local,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,46.64
924627,Cannon Street Local,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,29.75
924627,Cannon Street Local,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,40.27
924627,Cannon Street Local,2024-01-28T20:00:00.000+00:00,feeder,5,N Current (RMS),A,53.3
924627,Cannon Street Local,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,192.0
924627,Cannon Street Local,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,122.2
924627,Cannon Street Local,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,164.7
924627,Cannon Street Local,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.61
924627,Cannon Street Local,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
924627,Cannon Street Local,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
924627,Cannon Street Local,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.21
924627,Cannon Street Local,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.88
924627,Cannon Street Local,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.63
924627,Cannon Street Local,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,43.2
924627,Cannon Street Local,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,109.5
924627,Cannon Street Local,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.4
924627,Cannon Street Local,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
924627,Cannon Street Local,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.9
924627,Cannon Street Local,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.84
924627,Cannon Street Local,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.79
924627,Cannon Street Local,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.83
924627,Cannon Street Local,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.38
924627,Cannon Street Local,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.25
924627,Cannon Street Local,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,31.4
924627,Cannon Street Local,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,137.9
924627,Cannon Street Local,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,107.6
924627,Cannon Street Local,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,106.3
924627,Cannon Street Local,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
924627,Cannon Street Local,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
924627,Cannon Street Local,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.53
924627,Cannon Street Local,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,38.61
924627,Cannon Street Local,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.01
924627,Cannon Street Local,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.5
924627,Cannon Street Local,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,58.9
924627,Cannon Street Local,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,159.9
924627,Cannon Street Local,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.3
924627,Cannon Street Local,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,135.1
924627,Cannon Street Local,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,33.9
924627,Cannon Street Local,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
924627,Cannon Street Local,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
924627,Cannon Street Local,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
924627,Cannon Street Local,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
924627,Cannon Street Local,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
924627,Cannon Street Local,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
924627,Cannon Street Local,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.75
924627,Cannon Street Local,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.2
924627,Cannon Street Local,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.14
924627,Cannon Street Local,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,159.29
924627,Cannon Street Local,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,103.64
924627,Cannon Street Local,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,136.13
924627,Cannon Street Local,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,201.8
924627,Cannon Street Local,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,656.5
924627,Cannon Street Local,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,424.1
924627,Cannon Street Local,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,556.9
924627,Cannon Street Local,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
924627,Cannon Street Local,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.79
924627,Cannon Street Local,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
924627,Cannon Street Local,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.23
924627,Cannon Street Local,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.88
924627,Cannon Street Local,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,24.96
924627,Cannon Street Local,2024-01-28T19:50:00.000+00:00,feeder,6,N Current (RMS),A,40.1
924627,Cannon Street Local,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,67.8
924627,Cannon Street Local,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,67.0
924627,Cannon Street Local,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,102.2
924627,Cannon Street Local,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.56
924627,Cannon Street Local,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
924627,Cannon Street Local,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.21
924627,Cannon Street Local,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,48.17
924627,Cannon Street Local,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,29.66
924627,Cannon Street Local,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,38.31
924627,Cannon Street Local,2024-01-28T19:50:00.000+00:00,feeder,5,N Current (RMS),A,57.4
924627,Cannon Street Local,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,197.6
924627,Cannon Street Local,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,120.8
924627,Cannon Street Local,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,155.9
924627,Cannon Street Local,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
924627,Cannon Street Local,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
924627,Cannon Street Local,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.06
924627,Cannon Street Local,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.55
924627,Cannon Street Local,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.11
924627,Cannon Street Local,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.77
924627,Cannon Street Local,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,30.8
924627,Cannon Street Local,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,93.0
924627,Cannon Street Local,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.9
924627,Cannon Street Local,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
924627,Cannon Street Local,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.38
924627,Cannon Street Local,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.43
924627,Cannon Street Local,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.67
924627,Cannon Street Local,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.98
924627,Cannon Street Local,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.28
924627,Cannon Street Local,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.25
924627,Cannon Street Local,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,33.5
924627,Cannon Street Local,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,149.6
924627,Cannon Street Local,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,111.1
924627,Cannon Street Local,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,115.8
924627,Cannon Street Local,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
924627,Cannon Street Local,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
924627,Cannon Street Local,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.72
924627,Cannon Street Local,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,45.79
924627,Cannon Street Local,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.15
924627,Cannon Street Local,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,38.55
924627,Cannon Street Local,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,70.2
924627,Cannon Street Local,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,187.0
924627,Cannon Street Local,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.6
924627,Cannon Street Local,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,158.3
924627,Cannon Street Local,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,33.9
924627,Cannon Street Local,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
924627,Cannon Street Local,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
924627,Cannon Street Local,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
924627,Cannon Street Local,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
924627,Cannon Street Local,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
924627,Cannon Street Local,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
924627,Cannon Street Local,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.05
924627,Cannon Street Local,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.16
924627,Cannon Street Local,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.99
924627,Cannon Street Local,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,166.72
924627,Cannon Street Local,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,113.08
924627,Cannon Street Local,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,143.84
924627,Cannon Street Local,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,191.0
924627,Cannon Street Local,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,681.9
924627,Cannon Street Local,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,459.4
924627,Cannon Street Local,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,584.9
924627,Cannon Street Local,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
924627,Cannon Street Local,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
924627,Cannon Street Local,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
924627,Cannon Street Local,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.64
924627,Cannon Street Local,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.19
924627,Cannon Street Local,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.08
924627,Cannon Street Local,2024-01-28T19:40:00.000+00:00,feeder,6,N Current (RMS),A,32.1
924627,Cannon Street Local,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,60.1
924627,Cannon Street Local,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,78.6
924627,Cannon Street Local,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,93.6
924627,Cannon Street Local,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.98
924627,Cannon Street Local,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.74
924627,Cannon Street Local,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.6
924627,Cannon Street Local,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,51.12
924627,Cannon Street Local,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,31.19
924627,Cannon Street Local,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,37.39
924627,Cannon Street Local,2024-01-28T19:40:00.000+00:00,feeder,5,N Current (RMS),A,58.6
924627,Cannon Street Local,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,208.0
924627,Cannon Street Local,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,126.6
924627,Cannon Street Local,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,152.0
924627,Cannon Street Local,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.64
924627,Cannon Street Local,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
924627,Cannon Street Local,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
924627,Cannon Street Local,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.21
924627,Cannon Street Local,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.94
924627,Cannon Street Local,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.39
924627,Cannon Street Local,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,36.4
924627,Cannon Street Local,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,95.6
924627,Cannon Street Local,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.1
924627,Cannon Street Local,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.6
924627,Cannon Street Local,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.49
924627,Cannon Street Local,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.94
924627,Cannon Street Local,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.25
924627,Cannon Street Local,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.31
924627,Cannon Street Local,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.31
924627,Cannon Street Local,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.29
924627,Cannon Street Local,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,39.9
924627,Cannon Street Local,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,165.0
924627,Cannon Street Local,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,110.8
924627,Cannon Street Local,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,125.3
924627,Cannon Street Local,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
924627,Cannon Street Local,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
924627,Cannon Street Local,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.26
924627,Cannon Street Local,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,52.17
924627,Cannon Street Local,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.93
924627,Cannon Street Local,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,43.21
924627,Cannon Street Local,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,85.0
924627,Cannon Street Local,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,212.1
924627,Cannon Street Local,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.0
924627,Cannon Street Local,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,176.2
924627,Cannon Street Local,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,33.9
924627,Cannon Street Local,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
924627,Cannon Street Local,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
924627,Cannon Street Local,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
924627,Cannon Street Local,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
924627,Cannon Street Local,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
924627,Cannon Street Local,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
924627,Cannon Street Local,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.06
924627,Cannon Street Local,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.34
924627,Cannon Street Local,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.02
924627,Cannon Street Local,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,179.45
924627,Cannon Street Local,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,117.55
924627,Cannon Street Local,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,148.36
924627,Cannon Street Local,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,201.8
924627,Cannon Street Local,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,730.7
924627,Cannon Street Local,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,476.3
924627,Cannon Street Local,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,602.0
924627,Cannon Street Local,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
924627,Cannon Street Local,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
924627,Cannon Street Local,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
924627,Cannon Street Local,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.03
924627,Cannon Street Local,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,24.65
924627,Cannon Street Local,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,25.38
924627,Cannon Street Local,2024-01-28T19:30:00.000+00:00,feeder,6,N Current (RMS),A,41.0
924627,Cannon Street Local,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,61.7
924627,Cannon Street Local,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,101.0
924627,Cannon Street Local,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,103.4
924627,Cannon Street Local,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.21
924627,Cannon Street Local,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
924627,Cannon Street Local,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
924627,Cannon Street Local,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,53.82
924627,Cannon Street Local,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,31.8
924627,Cannon Street Local,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,40.16
924627,Cannon Street Local,2024-01-28T19:30:00.000+00:00,feeder,5,N Current (RMS),A,62.5
924627,Cannon Street Local,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,219.8
924627,Cannon Street Local,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,129.1
924627,Cannon Street Local,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,163.8
924627,Cannon Street Local,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.7
924627,Cannon Street Local,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
924627,Cannon Street Local,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
924627,Cannon Street Local,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.9
924627,Cannon Street Local,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.25
924627,Cannon Street Local,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.57
924627,Cannon Street Local,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,38.9
924627,Cannon Street Local,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,102.7
924627,Cannon Street Local,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.5
924627,Cannon Street Local,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.4
924627,Cannon Street Local,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.49
924627,Cannon Street Local,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.04
924627,Cannon Street Local,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.08
924627,Cannon Street Local,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.59
924627,Cannon Street Local,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.48
924627,Cannon Street Local,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.62
924627,Cannon Street Local,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,39.0
924627,Cannon Street Local,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,165.5
924627,Cannon Street Local,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,111.8
924627,Cannon Street Local,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,126.6
924627,Cannon Street Local,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
924627,Cannon Street Local,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
924627,Cannon Street Local,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.85
924627,Cannon Street Local,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,47.2
924627,Cannon Street Local,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.49
924627,Cannon Street Local,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,41.91
924627,Cannon Street Local,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,58.7
924627,Cannon Street Local,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,192.9
924627,Cannon Street Local,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,120.2
924627,Cannon Street Local,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,171.4
924627,Cannon Street Local,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,33.8
924627,Cannon Street Local,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
924627,Cannon Street Local,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
924627,Cannon Street Local,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
924627,Cannon Street Local,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
924627,Cannon Street Local,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
924627,Cannon Street Local,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
924627,Cannon Street Local,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.93
924627,Cannon Street Local,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.39
924627,Cannon Street Local,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.05
924627,Cannon Street Local,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,179.53
924627,Cannon Street Local,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,130.66
924627,Cannon Street Local,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,153.64
924627,Cannon Street Local,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,169.1
924627,Cannon Street Local,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,732.4
924627,Cannon Street Local,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,529.8
924627,Cannon Street Local,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,624.7
924627,Cannon Street Local,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
924627,Cannon Street Local,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
924627,Cannon Street Local,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
924627,Cannon Street Local,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.06
924627,Cannon Street Local,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.81
924627,Cannon Street Local,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.8
924627,Cannon Street Local,2024-01-28T19:20:00.000+00:00,feeder,6,N Current (RMS),A,28.9
924627,Cannon Street Local,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,66.0
924627,Cannon Street Local,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,76.9
924627,Cannon Street Local,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,88.6
924627,Cannon Street Local,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.7
924627,Cannon Street Local,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
924627,Cannon Street Local,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
924627,Cannon Street Local,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,45.76
924627,Cannon Street Local,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,32.44
924627,Cannon Street Local,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,37.82
924627,Cannon Street Local,2024-01-28T19:20:00.000+00:00,feeder,5,N Current (RMS),A,49.5
924627,Cannon Street Local,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,186.8
924627,Cannon Street Local,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,131.9
924627,Cannon Street Local,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,154.2
924627,Cannon Street Local,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
924627,Cannon Street Local,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
924627,Cannon Street Local,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
924627,Cannon Street Local,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.92
924627,Cannon Street Local,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
924627,Cannon Street Local,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.16
924627,Cannon Street Local,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,40.5
924627,Cannon Street Local,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,98.5
924627,Cannon Street Local,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.4
924627,Cannon Street Local,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
924627,Cannon Street Local,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.63
924627,Cannon Street Local,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
924627,Cannon Street Local,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.88
924627,Cannon Street Local,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.33
924627,Cannon Street Local,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.17
924627,Cannon Street Local,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.64
924627,Cannon Street Local,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,37.9
924627,Cannon Street Local,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,160.9
924627,Cannon Street Local,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,110.6
924627,Cannon Street Local,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,126.3
924627,Cannon Street Local,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
924627,Cannon Street Local,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
924627,Cannon Street Local,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.15
924627,Cannon Street Local,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.13
924627,Cannon Street Local,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.7
924627,Cannon Street Local,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.17
924627,Cannon Street Local,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,44.9
924627,Cannon Street Local,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,139.8
924627,Cannon Street Local,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.6
924627,Cannon Street Local,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,132.8
924627,Cannon Street Local,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,33.8
924627,Cannon Street Local,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
924627,Cannon Street Local,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
924627,Cannon Street Local,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
924627,Cannon Street Local,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
924627,Cannon Street Local,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
924627,Cannon Street Local,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
924627,Cannon Street Local,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.53
924627,Cannon Street Local,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.75
924627,Cannon Street Local,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.18
924627,Cannon Street Local,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,157.21
924627,Cannon Street Local,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,117.11
924627,Cannon Street Local,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,132.6
924627,Cannon Street Local,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,155.6
924627,Cannon Street Local,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,642.5
924627,Cannon Street Local,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,475.2
924627,Cannon Street Local,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,540.0
924627,Cannon Street Local,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
924627,Cannon Street Local,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
924627,Cannon Street Local,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.08
924627,Cannon Street Local,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.36
924627,Cannon Street Local,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.93
924627,Cannon Street Local,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.34
924627,Cannon Street Local,2024-01-28T19:10:00.000+00:00,feeder,6,N Current (RMS),A,29.2
924627,Cannon Street Local,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,63.9
924627,Cannon Street Local,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,66.0
924627,Cannon Street Local,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,87.8
924627,Cannon Street Local,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.74
924627,Cannon Street Local,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
924627,Cannon Street Local,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
