Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,38.47
924627,Cannon Street Local,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,30.85
924627,Cannon Street Local,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,37.65
924627,Cannon Street Local,2024-01-28T19:10:00.000+00:00,feeder,5,N Current (RMS),A,41.6
924627,Cannon Street Local,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,160.6
924627,Cannon Street Local,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,127.1
924627,Cannon Street Local,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,155.1
924627,Cannon Street Local,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
924627,Cannon Street Local,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
924627,Cannon Street Local,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
924627,Cannon Street Local,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.89
924627,Cannon Street Local,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.79
924627,Cannon Street Local,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.12
924627,Cannon Street Local,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,43.8
924627,Cannon Street Local,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,104.0
924627,Cannon Street Local,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.3
924627,Cannon Street Local,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
924627,Cannon Street Local,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.04
924627,Cannon Street Local,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.98
924627,Cannon Street Local,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.07
924627,Cannon Street Local,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.44
924627,Cannon Street Local,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.11
924627,Cannon Street Local,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.85
924627,Cannon Street Local,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,33.5
924627,Cannon Street Local,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,158.3
924627,Cannon Street Local,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,111.1
924627,Cannon Street Local,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,128.3
924627,Cannon Street Local,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
924627,Cannon Street Local,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
924627,Cannon Street Local,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
924627,Cannon Street Local,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.02
924627,Cannon Street Local,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.53
924627,Cannon Street Local,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.79
924627,Cannon Street Local,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,53.0
924627,Cannon Street Local,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,113.8
924627,Cannon Street Local,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
924627,Cannon Street Local,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,131.9
924627,Cannon Street Local,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,33.8
924627,Cannon Street Local,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
924627,Cannon Street Local,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
924627,Cannon Street Local,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
924627,Cannon Street Local,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
924627,Cannon Street Local,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
924627,Cannon Street Local,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
924627,Cannon Street Local,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.85
924627,Cannon Street Local,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.04
924627,Cannon Street Local,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.51
924627,Cannon Street Local,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,142.18
924627,Cannon Street Local,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,112.21
924627,Cannon Street Local,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,130.77
924627,Cannon Street Local,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,146.0
924627,Cannon Street Local,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,588.0
924627,Cannon Street Local,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,460.9
924627,Cannon Street Local,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,538.6
924627,Cannon Street Local,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
924627,Cannon Street Local,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
924627,Cannon Street Local,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
924627,Cannon Street Local,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.67
924627,Cannon Street Local,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.52
924627,Cannon Street Local,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.44
924627,Cannon Street Local,2024-01-28T19:00:00.000+00:00,feeder,6,N Current (RMS),A,22.6
924627,Cannon Street Local,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,73.7
924627,Cannon Street Local,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,76.5
924627,Cannon Street Local,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,80.5
924627,Cannon Street Local,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.07
924627,Cannon Street Local,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.12
924627,Cannon Street Local,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
924627,Cannon Street Local,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,48.97
924627,Cannon Street Local,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.6
924627,Cannon Street Local,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,38.65
924627,Cannon Street Local,2024-01-28T19:00:00.000+00:00,feeder,5,N Current (RMS),A,62.9
924627,Cannon Street Local,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,203.8
924627,Cannon Street Local,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,118.3
924627,Cannon Street Local,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,160.0
924627,Cannon Street Local,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
924627,Cannon Street Local,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
924627,Cannon Street Local,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
924627,Cannon Street Local,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.62
924627,Cannon Street Local,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.21
924627,Cannon Street Local,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.45
924627,Cannon Street Local,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,41.6
924627,Cannon Street Local,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,98.7
924627,Cannon Street Local,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.9
924627,Cannon Street Local,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
924627,Cannon Street Local,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.45
924627,Cannon Street Local,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.74
924627,Cannon Street Local,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.95
924627,Cannon Street Local,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.99
924627,Cannon Street Local,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.37
924627,Cannon Street Local,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.62
924627,Cannon Street Local,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,35.1
924627,Cannon Street Local,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,161.4
924627,Cannon Street Local,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,112.1
924627,Cannon Street Local,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,127.5
924627,Cannon Street Local,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.11
924627,Cannon Street Local,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
924627,Cannon Street Local,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.6
924627,Cannon Street Local,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.01
924627,Cannon Street Local,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.34
924627,Cannon Street Local,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.99
924627,Cannon Street Local,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,53.8
924627,Cannon Street Local,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,134.0
924627,Cannon Street Local,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.8
924627,Cannon Street Local,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,137.5
924627,Cannon Street Local,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,33.7
924627,Cannon Street Local,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
924627,Cannon Street Local,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
924627,Cannon Street Local,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
924627,Cannon Street Local,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
924627,Cannon Street Local,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
924627,Cannon Street Local,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
924627,Cannon Street Local,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.51
924627,Cannon Street Local,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.44
924627,Cannon Street Local,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.12
924627,Cannon Street Local,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,159.26
924627,Cannon Street Local,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,110.04
924627,Cannon Street Local,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,131.14
924627,Cannon Street Local,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,174.7
924627,Cannon Street Local,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,661.2
924627,Cannon Street Local,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,454.2
924627,Cannon Street Local,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,542.4
924627,Cannon Street Local,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
924627,Cannon Street Local,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.42
924627,Cannon Street Local,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
924627,Cannon Street Local,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.52
924627,Cannon Street Local,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.55
924627,Cannon Street Local,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.75
924627,Cannon Street Local,2024-01-28T18:50:00.000+00:00,feeder,6,N Current (RMS),A,24.3
924627,Cannon Street Local,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,63.4
924627,Cannon Street Local,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,67.3
924627,Cannon Street Local,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,80.3
924627,Cannon Street Local,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.72
924627,Cannon Street Local,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.74
924627,Cannon Street Local,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
924627,Cannon Street Local,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,57.51
924627,Cannon Street Local,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,30.14
924627,Cannon Street Local,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,41.16
924627,Cannon Street Local,2024-01-28T18:50:00.000+00:00,feeder,5,N Current (RMS),A,77.8
924627,Cannon Street Local,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,233.9
924627,Cannon Street Local,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,122.1
924627,Cannon Street Local,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,166.7
924627,Cannon Street Local,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
924627,Cannon Street Local,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
924627,Cannon Street Local,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.05
924627,Cannon Street Local,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.14
924627,Cannon Street Local,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.9
924627,Cannon Street Local,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.69
924627,Cannon Street Local,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,32.0
924627,Cannon Street Local,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,99.0
924627,Cannon Street Local,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,100.8
924627,Cannon Street Local,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.6
924627,Cannon Street Local,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.68
924627,Cannon Street Local,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.97
924627,Cannon Street Local,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.42
924627,Cannon Street Local,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.73
924627,Cannon Street Local,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.14
924627,Cannon Street Local,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.86
924627,Cannon Street Local,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,29.0
924627,Cannon Street Local,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,154.0
924627,Cannon Street Local,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,109.8
924627,Cannon Street Local,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,127.3
924627,Cannon Street Local,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
924627,Cannon Street Local,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
924627,Cannon Street Local,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.36
924627,Cannon Street Local,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.46
924627,Cannon Street Local,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.79
924627,Cannon Street Local,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,39.62
924627,Cannon Street Local,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,61.5
924627,Cannon Street Local,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,140.3
924627,Cannon Street Local,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.9
924627,Cannon Street Local,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,162.1
924627,Cannon Street Local,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,33.6
924627,Cannon Street Local,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
924627,Cannon Street Local,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
924627,Cannon Street Local,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
924627,Cannon Street Local,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
924627,Cannon Street Local,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
924627,Cannon Street Local,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
924627,Cannon Street Local,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.02
924627,Cannon Street Local,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.03
924627,Cannon Street Local,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.34
924627,Cannon Street Local,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,167.37
924627,Cannon Street Local,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,119.52
924627,Cannon Street Local,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,146.07
924627,Cannon Street Local,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,159.3
924627,Cannon Street Local,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,679.3
924627,Cannon Street Local,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,482.1
924627,Cannon Street Local,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,592.3
924627,Cannon Street Local,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
924627,Cannon Street Local,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
924627,Cannon Street Local,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
924627,Cannon Street Local,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.16
924627,Cannon Street Local,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.41
924627,Cannon Street Local,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,25.99
924627,Cannon Street Local,2024-01-28T18:40:00.000+00:00,feeder,6,N Current (RMS),A,34.9
924627,Cannon Street Local,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,66.6
924627,Cannon Street Local,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,74.9
924627,Cannon Street Local,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,106.0
924627,Cannon Street Local,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.41
924627,Cannon Street Local,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
924627,Cannon Street Local,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
924627,Cannon Street Local,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,58.46
924627,Cannon Street Local,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,30.08
924627,Cannon Street Local,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,40.29
924627,Cannon Street Local,2024-01-28T18:40:00.000+00:00,feeder,5,N Current (RMS),A,78.3
924627,Cannon Street Local,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,240.0
924627,Cannon Street Local,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,122.7
924627,Cannon Street Local,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,164.0
924627,Cannon Street Local,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.91
924627,Cannon Street Local,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
924627,Cannon Street Local,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
924627,Cannon Street Local,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.73
924627,Cannon Street Local,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.4
924627,Cannon Street Local,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.1
924627,Cannon Street Local,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,58.5
924627,Cannon Street Local,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,131.3
924627,Cannon Street Local,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,107.6
924627,Cannon Street Local,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
924627,Cannon Street Local,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.13
924627,Cannon Street Local,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.25
924627,Cannon Street Local,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.29
924627,Cannon Street Local,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.15
924627,Cannon Street Local,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.49
924627,Cannon Street Local,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.82
924627,Cannon Street Local,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,31.4
924627,Cannon Street Local,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,156.8
924627,Cannon Street Local,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,111.8
924627,Cannon Street Local,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,127.2
924627,Cannon Street Local,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
924627,Cannon Street Local,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
924627,Cannon Street Local,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.75
924627,Cannon Street Local,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.63
924627,Cannon Street Local,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.76
924627,Cannon Street Local,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,39.79
924627,Cannon Street Local,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,71.8
924627,Cannon Street Local,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,134.3
924627,Cannon Street Local,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.4
924627,Cannon Street Local,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,163.2
924627,Cannon Street Local,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,33.6
924627,Cannon Street Local,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
924627,Cannon Street Local,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
924627,Cannon Street Local,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
924627,Cannon Street Local,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
924627,Cannon Street Local,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
924627,Cannon Street Local,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
924627,Cannon Street Local,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.55
924627,Cannon Street Local,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.03
924627,Cannon Street Local,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.56
924627,Cannon Street Local,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,175.14
924627,Cannon Street Local,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,120.13
924627,Cannon Street Local,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,145.99
924627,Cannon Street Local,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,175.8
924627,Cannon Street Local,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,717.0
924627,Cannon Street Local,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,488.0
924627,Cannon Street Local,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,595.3
924627,Cannon Street Local,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
924627,Cannon Street Local,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
924627,Cannon Street Local,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.52
924627,Cannon Street Local,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.49
924627,Cannon Street Local,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.13
924627,Cannon Street Local,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,24.43
924627,Cannon Street Local,2024-01-28T18:30:00.000+00:00,feeder,6,N Current (RMS),A,37.8
924627,Cannon Street Local,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,55.8
924627,Cannon Street Local,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,86.1
924627,Cannon Street Local,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,100.0
924627,Cannon Street Local,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.29
924627,Cannon Street Local,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
924627,Cannon Street Local,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.95
924627,Cannon Street Local,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,56.47
924627,Cannon Street Local,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,33.8
924627,Cannon Street Local,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,43.59
924627,Cannon Street Local,2024-01-28T18:30:00.000+00:00,feeder,5,N Current (RMS),A,66.0
924627,Cannon Street Local,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,231.2
924627,Cannon Street Local,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,138.1
924627,Cannon Street Local,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,177.8
924627,Cannon Street Local,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
924627,Cannon Street Local,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
924627,Cannon Street Local,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
924627,Cannon Street Local,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.32
924627,Cannon Street Local,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.84
924627,Cannon Street Local,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.48
924627,Cannon Street Local,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,51.3
924627,Cannon Street Local,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,108.6
924627,Cannon Street Local,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,109.8
924627,Cannon Street Local,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
924627,Cannon Street Local,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.93
924627,Cannon Street Local,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.78
924627,Cannon Street Local,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.72
924627,Cannon Street Local,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.27
924627,Cannon Street Local,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.21
924627,Cannon Street Local,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.89
924627,Cannon Street Local,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,30.2
924627,Cannon Street Local,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,152.9
924627,Cannon Street Local,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,110.9
924627,Cannon Street Local,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,127.5
924627,Cannon Street Local,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
924627,Cannon Street Local,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
924627,Cannon Street Local,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.21
924627,Cannon Street Local,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.68
924627,Cannon Street Local,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.79
924627,Cannon Street Local,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.32
924627,Cannon Street Local,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,59.7
924627,Cannon Street Local,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,134.6
924627,Cannon Street Local,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
924627,Cannon Street Local,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,145.6
924627,Cannon Street Local,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,33.5
924627,Cannon Street Local,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
924627,Cannon Street Local,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
924627,Cannon Street Local,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
924627,Cannon Street Local,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
924627,Cannon Street Local,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
924627,Cannon Street Local,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
924627,Cannon Street Local,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.83
924627,Cannon Street Local,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.58
924627,Cannon Street Local,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.34
924627,Cannon Street Local,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,164.24
924627,Cannon Street Local,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,126.76
924627,Cannon Street Local,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,142.71
924627,Cannon Street Local,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,149.1
924627,Cannon Street Local,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,673.4
924627,Cannon Street Local,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,515.5
924627,Cannon Street Local,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,583.1
924627,Cannon Street Local,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
924627,Cannon Street Local,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
924627,Cannon Street Local,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924627,Cannon Street Local,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.98
924627,Cannon Street Local,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.63
924627,Cannon Street Local,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,27.22
924627,Cannon Street Local,2024-01-28T18:20:00.000+00:00,feeder,6,N Current (RMS),A,41.7
924627,Cannon Street Local,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,66.4
924627,Cannon Street Local,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,76.0
924627,Cannon Street Local,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,112.2
924627,Cannon Street Local,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.24
924627,Cannon Street Local,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.36
924627,Cannon Street Local,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.46
924627,Cannon Street Local,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,58.43
924627,Cannon Street Local,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,36.05
924627,Cannon Street Local,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,42.89
924627,Cannon Street Local,2024-01-28T18:20:00.000+00:00,feeder,5,N Current (RMS),A,65.8
924627,Cannon Street Local,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,240.4
924627,Cannon Street Local,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,147.2
924627,Cannon Street Local,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,175.4
924627,Cannon Street Local,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
924627,Cannon Street Local,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
924627,Cannon Street Local,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
924627,Cannon Street Local,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.17
924627,Cannon Street Local,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.34
924627,Cannon Street Local,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.59
924627,Cannon Street Local,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,38.0
924627,Cannon Street Local,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,116.3
924627,Cannon Street Local,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.0
924627,Cannon Street Local,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.6
924627,Cannon Street Local,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.06
924627,Cannon Street Local,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.07
924627,Cannon Street Local,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.88
924627,Cannon Street Local,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.23
924627,Cannon Street Local,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.63
924627,Cannon Street Local,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.8
924627,Cannon Street Local,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,36.4
924627,Cannon Street Local,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,160.9
924627,Cannon Street Local,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,112.7
924627,Cannon Street Local,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,127.4
924627,Cannon Street Local,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
924627,Cannon Street Local,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
924627,Cannon Street Local,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.45
924627,Cannon Street Local,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.96
924627,Cannon Street Local,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.5
924627,Cannon Street Local,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,38.34
924627,Cannon Street Local,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,67.8
924627,Cannon Street Local,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,119.6
924627,Cannon Street Local,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.3
924627,Cannon Street Local,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,158.0
924627,Cannon Street Local,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,33.4
924627,Cannon Street Local,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
924627,Cannon Street Local,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
924627,Cannon Street Local,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
924627,Cannon Street Local,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
924627,Cannon Street Local,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
924627,Cannon Street Local,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
924627,Cannon Street Local,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.2
924627,Cannon Street Local,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.42
924627,Cannon Street Local,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.27
924627,Cannon Street Local,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,168.76
924627,Cannon Street Local,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,124.16
924627,Cannon Street Local,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,158.86
924627,Cannon Street Local,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,168.9
924627,Cannon Street Local,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,693.8
924627,Cannon Street Local,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,506.2
924627,Cannon Street Local,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,649.5
924627,Cannon Street Local,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
924627,Cannon Street Local,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
924627,Cannon Street Local,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
924627,Cannon Street Local,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.2
924627,Cannon Street Local,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.87
924627,Cannon Street Local,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,26.74
924627,Cannon Street Local,2024-01-28T18:10:00.000+00:00,feeder,6,N Current (RMS),A,39.7
924627,Cannon Street Local,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,67.5
924627,Cannon Street Local,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,69.5
924627,Cannon Street Local,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,109.8
924627,Cannon Street Local,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.49
924627,Cannon Street Local,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.31
924627,Cannon Street Local,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.05
924627,Cannon Street Local,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,58.32
924627,Cannon Street Local,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,33.67
924627,Cannon Street Local,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,44.33
924627,Cannon Street Local,2024-01-28T18:10:00.000+00:00,feeder,5,N Current (RMS),A,67.8
924627,Cannon Street Local,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,240.6
924627,Cannon Street Local,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,137.9
924627,Cannon Street Local,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,181.8
924627,Cannon Street Local,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
924627,Cannon Street Local,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924627,Cannon Street Local,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.93
924627,Cannon Street Local,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.49
924627,Cannon Street Local,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.94
924627,Cannon Street Local,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
924627,Cannon Street Local,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,53.0
924627,Cannon Street Local,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,114.2
924627,Cannon Street Local,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
924627,Cannon Street Local,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.4
924627,Cannon Street Local,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.08
924627,Cannon Street Local,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.41
924627,Cannon Street Local,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.71
924627,Cannon Street Local,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.53
924627,Cannon Street Local,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.1
924627,Cannon Street Local,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.54
924627,Cannon Street Local,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,34.1
924627,Cannon Street Local,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,158.7
924627,Cannon Street Local,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.3
924627,Cannon Street Local,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,126.7
924627,Cannon Street Local,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
924627,Cannon Street Local,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
924627,Cannon Street Local,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.71
924627,Cannon Street Local,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.94
924627,Cannon Street Local,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.88
924627,Cannon Street Local,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,37.54
924627,Cannon Street Local,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,67.1
924627,Cannon Street Local,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,119.9
924627,Cannon Street Local,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.2
924627,Cannon Street Local,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,155.6
924627,Cannon Street Local,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,33.3
924627,Cannon Street Local,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
924627,Cannon Street Local,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
924627,Cannon Street Local,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
924627,Cannon Street Local,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
924627,Cannon Street Local,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
924627,Cannon Street Local,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
924627,Cannon Street Local,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.56
924627,Cannon Street Local,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.56
924627,Cannon Street Local,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.44
924627,Cannon Street Local,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,167.49
924627,Cannon Street Local,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,110.46
924627,Cannon Street Local,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,157.15
924627,Cannon Street Local,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,193.4
924627,Cannon Street Local,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,690.4
924627,Cannon Street Local,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,452.2
924627,Cannon Street Local,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,644.4
924627,Cannon Street Local,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
924627,Cannon Street Local,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
924627,Cannon Street Local,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.1
924627,Cannon Street Local,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.19
924627,Cannon Street Local,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.34
924627,Cannon Street Local,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.68
924627,Cannon Street Local,2024-01-28T18:00:00.000+00:00,feeder,6,N Current (RMS),A,30.0
924627,Cannon Street Local,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,71.7
924627,Cannon Street Local,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,75.7
924627,Cannon Street Local,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,97.4
924627,Cannon Street Local,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.79
924627,Cannon Street Local,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.13
924627,Cannon Street Local,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.05
924627,Cannon Street Local,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,62.38
924627,Cannon Street Local,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,37.28
924627,Cannon Street Local,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,38.5
924627,Cannon Street Local,2024-01-28T18:00:00.000+00:00,feeder,5,N Current (RMS),A,79.2
924627,Cannon Street Local,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,257.2
924627,Cannon Street Local,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,152.6
924627,Cannon Street Local,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,159.0
924627,Cannon Street Local,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
924627,Cannon Street Local,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
924627,Cannon Street Local,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
924627,Cannon Street Local,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.6
924627,Cannon Street Local,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.84
924627,Cannon Street Local,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.88
924627,Cannon Street Local,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,48.5
924627,Cannon Street Local,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,114.6
924627,Cannon Street Local,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.7
924627,Cannon Street Local,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.0
924627,Cannon Street Local,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.18
924627,Cannon Street Local,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.68
924627,Cannon Street Local,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.62
924627,Cannon Street Local,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.19
924627,Cannon Street Local,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.79
924627,Cannon Street Local,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.01
924627,Cannon Street Local,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,32.4
924627,Cannon Street Local,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,157.6
924627,Cannon Street Local,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,113.4
924627,Cannon Street Local,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,132.0
924627,Cannon Street Local,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
924627,Cannon Street Local,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
924627,Cannon Street Local,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.54
924627,Cannon Street Local,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.68
924627,Cannon Street Local,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.63
924627,Cannon Street Local,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.41
924627,Cannon Street Local,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,64.2
924627,Cannon Street Local,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.8
924627,Cannon Street Local,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.3
924627,Cannon Street Local,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,151.5
924627,Cannon Street Local,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,33.3
924627,Cannon Street Local,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
924627,Cannon Street Local,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
924627,Cannon Street Local,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
924627,Cannon Street Local,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
924627,Cannon Street Local,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
924627,Cannon Street Local,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
924627,Cannon Street Local,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.32
924627,Cannon Street Local,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.02
924627,Cannon Street Local,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.28
924627,Cannon Street Local,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,171.05
924627,Cannon Street Local,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,119.88
924627,Cannon Street Local,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,150.47
924627,Cannon Street Local,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,170.8
924627,Cannon Street Local,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,705.1
924627,Cannon Street Local,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,490.6
924627,Cannon Street Local,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,616.1
924627,Cannon Street Local,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
924627,Cannon Street Local,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
