Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
924627,Cannon Street Local,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.82
924627,Cannon Street Local,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.16
924627,Cannon Street Local,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,27.08
924627,Cannon Street Local,2024-01-28T17:50:00.000+00:00,feeder,6,N Current (RMS),A,37.1
924627,Cannon Street Local,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,78.1
924627,Cannon Street Local,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,79.2
924627,Cannon Street Local,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,111.1
924627,Cannon Street Local,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.65
924627,Cannon Street Local,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.65
924627,Cannon Street Local,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
924627,Cannon Street Local,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,51.27
924627,Cannon Street Local,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,35.0
924627,Cannon Street Local,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,41.19
924627,Cannon Street Local,2024-01-28T17:50:00.000+00:00,feeder,5,N Current (RMS),A,58.0
924627,Cannon Street Local,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,211.7
924627,Cannon Street Local,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,143.5
924627,Cannon Street Local,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,169.4
924627,Cannon Street Local,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
924627,Cannon Street Local,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
924627,Cannon Street Local,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
924627,Cannon Street Local,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.79
924627,Cannon Street Local,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.1
924627,Cannon Street Local,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.96
924627,Cannon Street Local,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,45.8
924627,Cannon Street Local,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,99.2
924627,Cannon Street Local,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
924627,Cannon Street Local,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.9
924627,Cannon Street Local,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.45
924627,Cannon Street Local,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.2
924627,Cannon Street Local,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.81
924627,Cannon Street Local,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.91
924627,Cannon Street Local,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.06
924627,Cannon Street Local,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.95
924627,Cannon Street Local,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,35.2
924627,Cannon Street Local,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,173.1
924627,Cannon Street Local,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,126.8
924627,Cannon Street Local,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,144.0
924627,Cannon Street Local,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
924627,Cannon Street Local,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
924627,Cannon Street Local,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.85
924627,Cannon Street Local,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.34
924627,Cannon Street Local,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.35
924627,Cannon Street Local,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,35.69
924627,Cannon Street Local,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,41.9
924627,Cannon Street Local,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,150.7
924627,Cannon Street Local,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,125.5
924627,Cannon Street Local,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,147.5
924627,Cannon Street Local,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,33.1
924627,Cannon Street Local,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
924627,Cannon Street Local,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
924627,Cannon Street Local,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
924627,Cannon Street Local,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
924627,Cannon Street Local,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
924627,Cannon Street Local,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
924627,Cannon Street Local,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.67
924627,Cannon Street Local,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.93
924627,Cannon Street Local,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.22
924627,Cannon Street Local,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,170.14
924627,Cannon Street Local,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,127.66
924627,Cannon Street Local,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,153.87
924627,Cannon Street Local,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,170.1
924627,Cannon Street Local,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,702.5
924627,Cannon Street Local,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,523.0
924627,Cannon Street Local,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,630.7
924627,Cannon Street Local,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
924627,Cannon Street Local,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
924627,Cannon Street Local,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
924627,Cannon Street Local,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.15
924627,Cannon Street Local,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.48
924627,Cannon Street Local,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,27.91
924627,Cannon Street Local,2024-01-28T17:40:00.000+00:00,feeder,6,N Current (RMS),A,42.4
924627,Cannon Street Local,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,63.4
924627,Cannon Street Local,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,80.3
924627,Cannon Street Local,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,114.9
924627,Cannon Street Local,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.59
924627,Cannon Street Local,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.58
924627,Cannon Street Local,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
924627,Cannon Street Local,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,51.87
924627,Cannon Street Local,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,36.41
924627,Cannon Street Local,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,39.01
924627,Cannon Street Local,2024-01-28T17:40:00.000+00:00,feeder,5,N Current (RMS),A,57.9
924627,Cannon Street Local,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,214.7
924627,Cannon Street Local,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,150.1
924627,Cannon Street Local,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,160.7
924627,Cannon Street Local,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.65
924627,Cannon Street Local,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
924627,Cannon Street Local,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
924627,Cannon Street Local,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.63
924627,Cannon Street Local,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
924627,Cannon Street Local,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.22
924627,Cannon Street Local,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,42.7
924627,Cannon Street Local,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,98.8
924627,Cannon Street Local,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
924627,Cannon Street Local,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
924627,Cannon Street Local,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.51
924627,Cannon Street Local,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.07
924627,Cannon Street Local,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.07
924627,Cannon Street Local,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.5
924627,Cannon Street Local,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.86
924627,Cannon Street Local,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.13
924627,Cannon Street Local,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,32.2
924627,Cannon Street Local,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,171.7
924627,Cannon Street Local,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,126.0
924627,Cannon Street Local,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,141.3
924627,Cannon Street Local,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
924627,Cannon Street Local,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
924627,Cannon Street Local,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.15
924627,Cannon Street Local,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,41.14
924627,Cannon Street Local,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.15
924627,Cannon Street Local,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,37.93
924627,Cannon Street Local,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,65.0
924627,Cannon Street Local,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,170.5
924627,Cannon Street Local,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.2
924627,Cannon Street Local,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,157.0
924627,Cannon Street Local,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,33.0
924627,Cannon Street Local,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
924627,Cannon Street Local,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
924627,Cannon Street Local,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
924627,Cannon Street Local,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
924627,Cannon Street Local,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
924627,Cannon Street Local,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
924627,Cannon Street Local,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.77
924627,Cannon Street Local,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.44
924627,Cannon Street Local,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.37
924627,Cannon Street Local,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,171.28
924627,Cannon Street Local,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,124.91
924627,Cannon Street Local,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,148.2
924627,Cannon Street Local,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,169.5
924627,Cannon Street Local,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,708.7
924627,Cannon Street Local,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,514.4
924627,Cannon Street Local,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,610.6
924627,Cannon Street Local,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
924627,Cannon Street Local,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
924627,Cannon Street Local,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
924627,Cannon Street Local,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.77
924627,Cannon Street Local,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,20.24
924627,Cannon Street Local,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,29.2
924627,Cannon Street Local,2024-01-28T17:30:00.000+00:00,feeder,6,N Current (RMS),A,44.4
924627,Cannon Street Local,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,70.7
924627,Cannon Street Local,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,83.2
924627,Cannon Street Local,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,120.7
924627,Cannon Street Local,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.76
924627,Cannon Street Local,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.52
924627,Cannon Street Local,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
924627,Cannon Street Local,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,60.79
924627,Cannon Street Local,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,33.75
924627,Cannon Street Local,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,37.99
924627,Cannon Street Local,2024-01-28T17:30:00.000+00:00,feeder,5,N Current (RMS),A,79.6
924627,Cannon Street Local,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,251.6
924627,Cannon Street Local,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,139.1
924627,Cannon Street Local,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,156.7
924627,Cannon Street Local,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
924627,Cannon Street Local,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
924627,Cannon Street Local,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.86
924627,Cannon Street Local,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.86
924627,Cannon Street Local,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.16
924627,Cannon Street Local,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.48
924627,Cannon Street Local,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,35.3
924627,Cannon Street Local,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,95.7
924627,Cannon Street Local,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
924627,Cannon Street Local,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.6
924627,Cannon Street Local,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.65
924627,Cannon Street Local,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.21
924627,Cannon Street Local,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.03
924627,Cannon Street Local,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.46
924627,Cannon Street Local,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.44
924627,Cannon Street Local,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
924627,Cannon Street Local,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,31.6
924627,Cannon Street Local,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,171.9
924627,Cannon Street Local,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,128.6
924627,Cannon Street Local,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,140.9
924627,Cannon Street Local,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
924627,Cannon Street Local,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
924627,Cannon Street Local,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.71
924627,Cannon Street Local,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.74
924627,Cannon Street Local,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.03
924627,Cannon Street Local,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,37.66
924627,Cannon Street Local,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,59.1
924627,Cannon Street Local,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,158.0
924627,Cannon Street Local,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.7
924627,Cannon Street Local,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,155.8
924627,Cannon Street Local,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,32.9
924627,Cannon Street Local,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
924627,Cannon Street Local,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
924627,Cannon Street Local,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
924627,Cannon Street Local,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
924627,Cannon Street Local,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
924627,Cannon Street Local,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
924627,Cannon Street Local,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.65
924627,Cannon Street Local,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.67
924627,Cannon Street Local,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.41
924627,Cannon Street Local,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,177.62
924627,Cannon Street Local,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,125.63
924627,Cannon Street Local,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,157.33
924627,Cannon Street Local,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,177.6
924627,Cannon Street Local,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,735.3
924627,Cannon Street Local,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,516.7
924627,Cannon Street Local,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,646.9
924627,Cannon Street Local,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
924627,Cannon Street Local,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
924627,Cannon Street Local,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
924627,Cannon Street Local,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.29
924627,Cannon Street Local,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.07
924627,Cannon Street Local,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,27.0
924627,Cannon Street Local,2024-01-28T17:20:00.000+00:00,feeder,6,N Current (RMS),A,41.6
924627,Cannon Street Local,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,64.0
924627,Cannon Street Local,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,79.0
924627,Cannon Street Local,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,111.0
924627,Cannon Street Local,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.88
924627,Cannon Street Local,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.93
924627,Cannon Street Local,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.1
924627,Cannon Street Local,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,64.86
924627,Cannon Street Local,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.58
924627,Cannon Street Local,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,35.16
924627,Cannon Street Local,2024-01-28T17:20:00.000+00:00,feeder,5,N Current (RMS),A,93.2
924627,Cannon Street Local,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,267.7
924627,Cannon Street Local,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,122.1
924627,Cannon Street Local,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,145.0
924627,Cannon Street Local,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
924627,Cannon Street Local,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
924627,Cannon Street Local,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.34
924627,Cannon Street Local,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.35
924627,Cannon Street Local,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.96
924627,Cannon Street Local,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.09
924627,Cannon Street Local,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,43.5
924627,Cannon Street Local,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,95.0
924627,Cannon Street Local,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
924627,Cannon Street Local,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.3
924627,Cannon Street Local,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.61
924627,Cannon Street Local,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.89
924627,Cannon Street Local,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.76
924627,Cannon Street Local,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.91
924627,Cannon Street Local,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.23
924627,Cannon Street Local,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.94
924627,Cannon Street Local,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,37.4
924627,Cannon Street Local,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,177.7
924627,Cannon Street Local,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,127.4
924627,Cannon Street Local,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,140.5
924627,Cannon Street Local,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
924627,Cannon Street Local,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
924627,Cannon Street Local,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.83
924627,Cannon Street Local,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.08
924627,Cannon Street Local,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.96
924627,Cannon Street Local,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,41.04
924627,Cannon Street Local,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,70.9
924627,Cannon Street Local,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,112.6
924627,Cannon Street Local,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,103.8
924627,Cannon Street Local,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,169.2
924627,Cannon Street Local,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,32.8
924627,Cannon Street Local,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
924627,Cannon Street Local,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
924627,Cannon Street Local,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
924627,Cannon Street Local,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
924627,Cannon Street Local,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
924627,Cannon Street Local,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
924627,Cannon Street Local,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.09
924627,Cannon Street Local,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.27
924627,Cannon Street Local,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.71
924627,Cannon Street Local,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,170.49
924627,Cannon Street Local,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,115.8
924627,Cannon Street Local,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,156.23
924627,Cannon Street Local,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,172.9
924627,Cannon Street Local,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,705.1
924627,Cannon Street Local,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,477.0
924627,Cannon Street Local,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,642.1
924627,Cannon Street Local,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
924627,Cannon Street Local,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
924627,Cannon Street Local,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
924627,Cannon Street Local,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.03
924627,Cannon Street Local,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.53
924627,Cannon Street Local,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,27.76
924627,Cannon Street Local,2024-01-28T17:10:00.000+00:00,feeder,6,N Current (RMS),A,44.6
924627,Cannon Street Local,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,66.8
924627,Cannon Street Local,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,68.1
924627,Cannon Street Local,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,114.5
924627,Cannon Street Local,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.48
924627,Cannon Street Local,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.88
924627,Cannon Street Local,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
924627,Cannon Street Local,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,56.68
924627,Cannon Street Local,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,34.35
924627,Cannon Street Local,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.49
924627,Cannon Street Local,2024-01-28T17:10:00.000+00:00,feeder,5,N Current (RMS),A,70.1
924627,Cannon Street Local,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,234.6
924627,Cannon Street Local,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,141.2
924627,Cannon Street Local,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,137.7
924627,Cannon Street Local,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
924627,Cannon Street Local,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
924627,Cannon Street Local,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.18
924627,Cannon Street Local,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,35.23
924627,Cannon Street Local,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.97
924627,Cannon Street Local,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.66
924627,Cannon Street Local,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,63.0
924627,Cannon Street Local,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,145.8
924627,Cannon Street Local,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.3
924627,Cannon Street Local,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.6
924627,Cannon Street Local,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.62
924627,Cannon Street Local,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.11
924627,Cannon Street Local,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.04
924627,Cannon Street Local,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.4
924627,Cannon Street Local,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.45
924627,Cannon Street Local,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.93
924627,Cannon Street Local,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,41.0
924627,Cannon Street Local,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,183.0
924627,Cannon Street Local,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,128.2
924627,Cannon Street Local,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,140.5
924627,Cannon Street Local,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
924627,Cannon Street Local,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
924627,Cannon Street Local,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.97
924627,Cannon Street Local,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.43
924627,Cannon Street Local,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.5
924627,Cannon Street Local,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,42.07
924627,Cannon Street Local,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,73.5
924627,Cannon Street Local,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,118.0
924627,Cannon Street Local,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.9
924627,Cannon Street Local,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,173.3
924627,Cannon Street Local,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,32.7
924627,Cannon Street Local,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
924627,Cannon Street Local,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
924627,Cannon Street Local,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
924627,Cannon Street Local,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
924627,Cannon Street Local,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
924627,Cannon Street Local,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
924627,Cannon Street Local,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.2
924627,Cannon Street Local,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.46
924627,Cannon Street Local,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.27
924627,Cannon Street Local,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,178.78
924627,Cannon Street Local,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,120.81
924627,Cannon Street Local,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,156.91
924627,Cannon Street Local,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,177.3
924627,Cannon Street Local,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,737.2
924627,Cannon Street Local,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,495.9
924627,Cannon Street Local,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,644.5
924627,Cannon Street Local,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
924627,Cannon Street Local,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
924627,Cannon Street Local,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.25
924627,Cannon Street Local,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.13
924627,Cannon Street Local,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.18
924627,Cannon Street Local,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,34.21
924627,Cannon Street Local,2024-01-28T17:00:00.000+00:00,feeder,6,N Current (RMS),A,63.1
924627,Cannon Street Local,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,71.8
924627,Cannon Street Local,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,70.9
924627,Cannon Street Local,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,141.1
924627,Cannon Street Local,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.05
924627,Cannon Street Local,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.65
924627,Cannon Street Local,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
924627,Cannon Street Local,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,57.94
924627,Cannon Street Local,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,36.21
924627,Cannon Street Local,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.23
924627,Cannon Street Local,2024-01-28T17:00:00.000+00:00,feeder,5,N Current (RMS),A,70.0
924627,Cannon Street Local,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,239.2
924627,Cannon Street Local,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,148.9
924627,Cannon Street Local,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,141.9
924627,Cannon Street Local,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.18
924627,Cannon Street Local,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
924627,Cannon Street Local,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.59
924627,Cannon Street Local,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.34
924627,Cannon Street Local,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.96
924627,Cannon Street Local,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.68
924627,Cannon Street Local,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,67.5
924627,Cannon Street Local,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,133.3
924627,Cannon Street Local,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
924627,Cannon Street Local,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
924627,Cannon Street Local,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.42
924627,Cannon Street Local,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.09
924627,Cannon Street Local,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.1
924627,Cannon Street Local,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.97
924627,Cannon Street Local,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.3
924627,Cannon Street Local,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.2
924627,Cannon Street Local,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,37.0
924627,Cannon Street Local,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,177.3
924627,Cannon Street Local,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,127.7
924627,Cannon Street Local,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,141.7
924627,Cannon Street Local,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
924627,Cannon Street Local,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
924627,Cannon Street Local,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.26
924627,Cannon Street Local,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.89
924627,Cannon Street Local,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.33
924627,Cannon Street Local,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,40.87
924627,Cannon Street Local,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,84.3
924627,Cannon Street Local,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.9
924627,Cannon Street Local,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.9
924627,Cannon Street Local,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,169.0
924627,Cannon Street Local,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,32.6
924627,Cannon Street Local,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
924627,Cannon Street Local,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
924627,Cannon Street Local,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
924627,Cannon Street Local,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
924627,Cannon Street Local,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
924627,Cannon Street Local,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
924627,Cannon Street Local,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.26
924627,Cannon Street Local,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.67
924627,Cannon Street Local,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.51
924627,Cannon Street Local,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,170.28
924627,Cannon Street Local,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,121.98
924627,Cannon Street Local,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,154.18
924627,Cannon Street Local,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,165.4
924627,Cannon Street Local,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,704.4
924627,Cannon Street Local,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,500.8
924627,Cannon Street Local,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,635.1
924627,Cannon Street Local,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
924627,Cannon Street Local,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
924627,Cannon Street Local,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
924627,Cannon Street Local,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.52
924627,Cannon Street Local,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.41
924627,Cannon Street Local,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,31.12
924627,Cannon Street Local,2024-01-28T16:50:00.000+00:00,feeder,6,N Current (RMS),A,53.9
924627,Cannon Street Local,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,69.0
924627,Cannon Street Local,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,72.0
924627,Cannon Street Local,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,128.6
924627,Cannon Street Local,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.85
924627,Cannon Street Local,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.42
924627,Cannon Street Local,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.75
924627,Cannon Street Local,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,48.32
924627,Cannon Street Local,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,38.65
924627,Cannon Street Local,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,37.26
924627,Cannon Street Local,2024-01-28T16:50:00.000+00:00,feeder,5,N Current (RMS),A,47.1
924627,Cannon Street Local,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,199.7
924627,Cannon Street Local,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,158.9
924627,Cannon Street Local,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,153.8
924627,Cannon Street Local,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.64
924627,Cannon Street Local,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
924627,Cannon Street Local,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
924627,Cannon Street Local,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.78
924627,Cannon Street Local,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.01
924627,Cannon Street Local,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.21
924627,Cannon Street Local,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,38.3
924627,Cannon Street Local,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.2
924627,Cannon Street Local,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
924627,Cannon Street Local,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.2
924627,Cannon Street Local,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.81
924627,Cannon Street Local,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.76
924627,Cannon Street Local,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.02
924627,Cannon Street Local,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.09
924627,Cannon Street Local,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.92
924627,Cannon Street Local,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.09
924627,Cannon Street Local,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,31.2
924627,Cannon Street Local,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,173.4
924627,Cannon Street Local,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,126.2
924627,Cannon Street Local,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,141.8
924627,Cannon Street Local,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
924627,Cannon Street Local,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
924627,Cannon Street Local,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.07
924627,Cannon Street Local,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.4
924627,Cannon Street Local,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.66
924627,Cannon Street Local,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,42.33
924627,Cannon Street Local,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,83.7
924627,Cannon Street Local,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,110.0
924627,Cannon Street Local,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.7
924627,Cannon Street Local,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,174.4
924627,Cannon Street Local,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,32.6
924627,Cannon Street Local,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
924627,Cannon Street Local,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
924627,Cannon Street Local,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
924627,Cannon Street Local,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
924627,Cannon Street Local,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
924627,Cannon Street Local,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
924627,Cannon Street Local,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.97
924627,Cannon Street Local,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.64
924627,Cannon Street Local,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.57
924627,Cannon Street Local,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,154.1
924627,Cannon Street Local,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,119.66
924627,Cannon Street Local,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,157.0
924627,Cannon Street Local,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,163.3
924627,Cannon Street Local,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,636.4
924627,Cannon Street Local,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,491.0
924627,Cannon Street Local,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,645.6
924627,Cannon Street Local,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.29
924627,Cannon Street Local,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
924627,Cannon Street Local,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.39
924627,Cannon Street Local,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.43
924627,Cannon Street Local,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.92
924627,Cannon Street Local,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,33.52
924627,Cannon Street Local,2024-01-28T16:40:00.000+00:00,feeder,6,N Current (RMS),A,61.4
924627,Cannon Street Local,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,65.3
924627,Cannon Street Local,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,66.6
924627,Cannon Street Local,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,138.2
924627,Cannon Street Local,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.41
924627,Cannon Street Local,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.03
924627,Cannon Street Local,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.47
924627,Cannon Street Local,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,56.52
924627,Cannon Street Local,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,37.4
924627,Cannon Street Local,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.58
924627,Cannon Street Local,2024-01-28T16:40:00.000+00:00,feeder,5,N Current (RMS),A,69.9
924627,Cannon Street Local,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,235.5
924627,Cannon Street Local,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,154.3
924627,Cannon Street Local,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,131.4
924627,Cannon Street Local,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924627,Cannon Street Local,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
924627,Cannon Street Local,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.88
924627,Cannon Street Local,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.22
924627,Cannon Street Local,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.7
924627,Cannon Street Local,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.53
924627,Cannon Street Local,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,34.9
924627,Cannon Street Local,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.5
924627,Cannon Street Local,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.7
924627,Cannon Street Local,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.4
924627,Cannon Street Local,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.2
924627,Cannon Street Local,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.52
924627,Cannon Street Local,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.72
924627,Cannon Street Local,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.62
924627,Cannon Street Local,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.2
924627,Cannon Street Local,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.26
924627,Cannon Street Local,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,34.6
924627,Cannon Street Local,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,176.9
924627,Cannon Street Local,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,127.7
924627,Cannon Street Local,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,142.8
924627,Cannon Street Local,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
924627,Cannon Street Local,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
924627,Cannon Street Local,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.33
924627,Cannon Street Local,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.62
924627,Cannon Street Local,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.82
924627,Cannon Street Local,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,42.81
924627,Cannon Street Local,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,86.8
924627,Cannon Street Local,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,111.9
924627,Cannon Street Local,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.8
924627,Cannon Street Local,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,177.7
924627,Cannon Street Local,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,32.5
924627,Cannon Street Local,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
924627,Cannon Street Local,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
924627,Cannon Street Local,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
924627,Cannon Street Local,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
924627,Cannon Street Local,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
924627,Cannon Street Local,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
924627,Cannon Street Local,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.61
