Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.12
924627,Cannon Street Local,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.85
924627,Cannon Street Local,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,162.42
924627,Cannon Street Local,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,118.04
924627,Cannon Street Local,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,153.7
924627,Cannon Street Local,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,163.2
924627,Cannon Street Local,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,675.1
924627,Cannon Street Local,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,487.2
924627,Cannon Street Local,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,635.6
924627,Cannon Street Local,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.66
924627,Cannon Street Local,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.32
924627,Cannon Street Local,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.52
924627,Cannon Street Local,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.84
924627,Cannon Street Local,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.01
924627,Cannon Street Local,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,32.49
924627,Cannon Street Local,2024-01-28T16:30:00.000+00:00,feeder,6,N Current (RMS),A,52.9
924627,Cannon Street Local,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,66.2
924627,Cannon Street Local,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,70.6
924627,Cannon Street Local,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,132.6
924627,Cannon Street Local,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.05
924627,Cannon Street Local,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.18
924627,Cannon Street Local,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.05
924627,Cannon Street Local,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,51.62
924627,Cannon Street Local,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,36.18
924627,Cannon Street Local,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,32.22
924627,Cannon Street Local,2024-01-28T16:30:00.000+00:00,feeder,5,N Current (RMS),A,60.1
924627,Cannon Street Local,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,212.2
924627,Cannon Street Local,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,147.9
924627,Cannon Street Local,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,132.8
924627,Cannon Street Local,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.57
924627,Cannon Street Local,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924627,Cannon Street Local,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.32
924627,Cannon Street Local,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.21
924627,Cannon Street Local,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.49
924627,Cannon Street Local,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.7
924627,Cannon Street Local,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,37.4
924627,Cannon Street Local,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,100.2
924627,Cannon Street Local,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
924627,Cannon Street Local,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.3
924627,Cannon Street Local,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.08
924627,Cannon Street Local,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.91
924627,Cannon Street Local,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.12
924627,Cannon Street Local,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.67
924627,Cannon Street Local,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.11
924627,Cannon Street Local,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.15
924627,Cannon Street Local,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,33.4
924627,Cannon Street Local,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,175.2
924627,Cannon Street Local,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,126.7
924627,Cannon Street Local,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,141.6
924627,Cannon Street Local,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
924627,Cannon Street Local,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
924627,Cannon Street Local,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.61
924627,Cannon Street Local,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.29
924627,Cannon Street Local,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.61
924627,Cannon Street Local,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,45.54
924627,Cannon Street Local,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,95.4
924627,Cannon Street Local,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.6
924627,Cannon Street Local,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.7
924627,Cannon Street Local,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,186.7
924627,Cannon Street Local,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,32.4
924627,Cannon Street Local,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
924627,Cannon Street Local,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
924627,Cannon Street Local,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
924627,Cannon Street Local,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
924627,Cannon Street Local,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
924627,Cannon Street Local,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
924627,Cannon Street Local,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.4
924627,Cannon Street Local,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.11
924627,Cannon Street Local,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.51
924627,Cannon Street Local,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,156.64
924627,Cannon Street Local,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,119.4
924627,Cannon Street Local,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,157.09
924627,Cannon Street Local,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,155.7
924627,Cannon Street Local,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,643.9
924627,Cannon Street Local,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,488.3
924627,Cannon Street Local,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,642.7
924627,Cannon Street Local,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.41
924627,Cannon Street Local,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.78
924627,Cannon Street Local,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.81
924627,Cannon Street Local,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.51
924627,Cannon Street Local,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.87
924627,Cannon Street Local,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,30.92
924627,Cannon Street Local,2024-01-28T16:20:00.000+00:00,feeder,6,N Current (RMS),A,51.7
924627,Cannon Street Local,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,65.4
924627,Cannon Street Local,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,66.2
924627,Cannon Street Local,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,127.7
924627,Cannon Street Local,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.89
924627,Cannon Street Local,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.39
924627,Cannon Street Local,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.81
924627,Cannon Street Local,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,52.24
924627,Cannon Street Local,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,33.55
924627,Cannon Street Local,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,36.78
924627,Cannon Street Local,2024-01-28T16:20:00.000+00:00,feeder,5,N Current (RMS),A,60.0
924627,Cannon Street Local,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,216.6
924627,Cannon Street Local,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,138.5
924627,Cannon Street Local,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,152.5
924627,Cannon Street Local,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.17
924627,Cannon Street Local,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
924627,Cannon Street Local,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.24
924627,Cannon Street Local,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.17
924627,Cannon Street Local,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.32
924627,Cannon Street Local,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.74
924627,Cannon Street Local,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,37.0
924627,Cannon Street Local,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,97.6
924627,Cannon Street Local,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
924627,Cannon Street Local,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
924627,Cannon Street Local,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.79
924627,Cannon Street Local,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.97
924627,Cannon Street Local,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.58
924627,Cannon Street Local,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.01
924627,Cannon Street Local,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.02
924627,Cannon Street Local,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.19
924627,Cannon Street Local,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,34.5
924627,Cannon Street Local,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,178.2
924627,Cannon Street Local,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,126.9
924627,Cannon Street Local,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,143.1
924627,Cannon Street Local,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
924627,Cannon Street Local,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
924627,Cannon Street Local,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.03
924627,Cannon Street Local,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.27
924627,Cannon Street Local,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.22
924627,Cannon Street Local,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,52.5
924627,Cannon Street Local,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,127.6
924627,Cannon Street Local,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.7
924627,Cannon Street Local,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.1
924627,Cannon Street Local,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,216.7
924627,Cannon Street Local,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,32.3
924627,Cannon Street Local,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
924627,Cannon Street Local,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
924627,Cannon Street Local,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
924627,Cannon Street Local,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
924627,Cannon Street Local,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
924627,Cannon Street Local,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
924627,Cannon Street Local,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.88
924627,Cannon Street Local,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.75
924627,Cannon Street Local,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.85
924627,Cannon Street Local,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,154.2
924627,Cannon Street Local,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,116.98
924627,Cannon Street Local,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,166.13
924627,Cannon Street Local,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,184.3
924627,Cannon Street Local,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,639.8
924627,Cannon Street Local,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,482.1
924627,Cannon Street Local,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,684.8
924627,Cannon Street Local,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.35
924627,Cannon Street Local,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.45
924627,Cannon Street Local,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
924627,Cannon Street Local,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.98
924627,Cannon Street Local,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.76
924627,Cannon Street Local,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,28.62
924627,Cannon Street Local,2024-01-28T16:10:00.000+00:00,feeder,6,N Current (RMS),A,47.0
924627,Cannon Street Local,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,59.0
924627,Cannon Street Local,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,64.8
924627,Cannon Street Local,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,117.9
924627,Cannon Street Local,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.47
924627,Cannon Street Local,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.8
924627,Cannon Street Local,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
924627,Cannon Street Local,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,50.73
924627,Cannon Street Local,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,29.06
924627,Cannon Street Local,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,34.07
924627,Cannon Street Local,2024-01-28T16:10:00.000+00:00,feeder,5,N Current (RMS),A,59.4
924627,Cannon Street Local,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,209.6
924627,Cannon Street Local,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,120.0
924627,Cannon Street Local,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,140.6
924627,Cannon Street Local,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.02
924627,Cannon Street Local,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
924627,Cannon Street Local,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.49
924627,Cannon Street Local,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.96
924627,Cannon Street Local,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.66
924627,Cannon Street Local,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.16
924627,Cannon Street Local,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,38.7
924627,Cannon Street Local,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,100.4
924627,Cannon Street Local,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.9
924627,Cannon Street Local,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
924627,Cannon Street Local,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.65
924627,Cannon Street Local,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.36
924627,Cannon Street Local,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.61
924627,Cannon Street Local,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.23
924627,Cannon Street Local,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.03
924627,Cannon Street Local,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.44
924627,Cannon Street Local,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,40.8
924627,Cannon Street Local,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,182.8
924627,Cannon Street Local,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,122.5
924627,Cannon Street Local,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,140.3
924627,Cannon Street Local,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
924627,Cannon Street Local,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
924627,Cannon Street Local,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.81
924627,Cannon Street Local,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.22
924627,Cannon Street Local,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.68
924627,Cannon Street Local,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,47.43
924627,Cannon Street Local,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,104.0
924627,Cannon Street Local,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.8
924627,Cannon Street Local,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.0
924627,Cannon Street Local,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,197.9
924627,Cannon Street Local,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,32.3
924627,Cannon Street Local,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
924627,Cannon Street Local,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
924627,Cannon Street Local,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
924627,Cannon Street Local,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
924627,Cannon Street Local,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
924627,Cannon Street Local,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
924627,Cannon Street Local,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.24
924627,Cannon Street Local,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.45
924627,Cannon Street Local,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.37
924627,Cannon Street Local,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,156.12
924627,Cannon Street Local,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,112.2
924627,Cannon Street Local,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,156.72
924627,Cannon Street Local,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,172.6
924627,Cannon Street Local,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,645.7
924627,Cannon Street Local,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,461.6
924627,Cannon Street Local,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,647.1
924627,Cannon Street Local,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.3
924627,Cannon Street Local,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
924627,Cannon Street Local,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
924627,Cannon Street Local,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.06
924627,Cannon Street Local,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.44
924627,Cannon Street Local,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,24.91
924627,Cannon Street Local,2024-01-28T16:00:00.000+00:00,feeder,6,N Current (RMS),A,39.4
924627,Cannon Street Local,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,54.8
924627,Cannon Street Local,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,64.5
924627,Cannon Street Local,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,102.5
924627,Cannon Street Local,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.7
924627,Cannon Street Local,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
924627,Cannon Street Local,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
924627,Cannon Street Local,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,44.91
924627,Cannon Street Local,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.08
924627,Cannon Street Local,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.29
924627,Cannon Street Local,2024-01-28T16:00:00.000+00:00,feeder,5,N Current (RMS),A,52.4
924627,Cannon Street Local,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,186.0
924627,Cannon Street Local,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,115.7
924627,Cannon Street Local,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,117.4
924627,Cannon Street Local,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
924627,Cannon Street Local,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
924627,Cannon Street Local,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.14
924627,Cannon Street Local,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.18
924627,Cannon Street Local,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.49
924627,Cannon Street Local,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.05
924627,Cannon Street Local,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,39.2
924627,Cannon Street Local,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.2
924627,Cannon Street Local,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
924627,Cannon Street Local,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.4
924627,Cannon Street Local,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.14
924627,Cannon Street Local,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.78
924627,Cannon Street Local,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.8
924627,Cannon Street Local,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.39
924627,Cannon Street Local,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.12
924627,Cannon Street Local,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.22
924627,Cannon Street Local,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,33.2
924627,Cannon Street Local,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,179.0
924627,Cannon Street Local,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,127.1
924627,Cannon Street Local,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,143.6
924627,Cannon Street Local,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
924627,Cannon Street Local,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
924627,Cannon Street Local,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.12
924627,Cannon Street Local,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.31
924627,Cannon Street Local,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.23
924627,Cannon Street Local,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.73
924627,Cannon Street Local,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,77.4
924627,Cannon Street Local,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.3
924627,Cannon Street Local,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.9
924627,Cannon Street Local,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,152.0
924627,Cannon Street Local,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,32.2
924627,Cannon Street Local,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
924627,Cannon Street Local,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
924627,Cannon Street Local,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
924627,Cannon Street Local,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
924627,Cannon Street Local,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
924627,Cannon Street Local,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
924627,Cannon Street Local,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.33
924627,Cannon Street Local,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.85
924627,Cannon Street Local,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.43
924627,Cannon Street Local,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,140.84
924627,Cannon Street Local,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,101.35
924627,Cannon Street Local,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,140.21
924627,Cannon Street Local,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,159.7
924627,Cannon Street Local,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,583.0
924627,Cannon Street Local,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,417.0
924627,Cannon Street Local,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,578.9
924627,Cannon Street Local,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
924627,Cannon Street Local,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
924627,Cannon Street Local,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.65
924627,Cannon Street Local,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.01
924627,Cannon Street Local,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.12
924627,Cannon Street Local,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,26.53
924627,Cannon Street Local,2024-01-28T15:50:00.000+00:00,feeder,6,N Current (RMS),A,48.4
924627,Cannon Street Local,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,67.5
924627,Cannon Street Local,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,46.1
924627,Cannon Street Local,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,108.9
924627,Cannon Street Local,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.12
924627,Cannon Street Local,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.11
924627,Cannon Street Local,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.12
924627,Cannon Street Local,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,43.26
924627,Cannon Street Local,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,33.54
924627,Cannon Street Local,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.11
924627,Cannon Street Local,2024-01-28T15:50:00.000+00:00,feeder,5,N Current (RMS),A,48.4
924627,Cannon Street Local,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,177.7
924627,Cannon Street Local,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,137.7
924627,Cannon Street Local,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,125.0
924627,Cannon Street Local,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.74
924627,Cannon Street Local,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
924627,Cannon Street Local,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.52
924627,Cannon Street Local,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.83
924627,Cannon Street Local,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.9
924627,Cannon Street Local,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.35
924627,Cannon Street Local,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,32.1
924627,Cannon Street Local,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.0
924627,Cannon Street Local,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
924627,Cannon Street Local,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
924627,Cannon Street Local,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.76
924627,Cannon Street Local,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.75
924627,Cannon Street Local,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.28
924627,Cannon Street Local,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,44.81
924627,Cannon Street Local,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.86
924627,Cannon Street Local,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.08
924627,Cannon Street Local,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,38.0
924627,Cannon Street Local,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,191.8
924627,Cannon Street Local,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,132.4
924627,Cannon Street Local,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,157.2
924627,Cannon Street Local,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
924627,Cannon Street Local,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
924627,Cannon Street Local,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.43
924627,Cannon Street Local,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.76
924627,Cannon Street Local,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.34
924627,Cannon Street Local,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,43.45
924627,Cannon Street Local,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,99.2
924627,Cannon Street Local,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,107.3
924627,Cannon Street Local,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
924627,Cannon Street Local,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,178.6
924627,Cannon Street Local,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,32.1
924627,Cannon Street Local,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
924627,Cannon Street Local,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
924627,Cannon Street Local,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
924627,Cannon Street Local,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
924627,Cannon Street Local,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
924627,Cannon Street Local,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
924627,Cannon Street Local,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.8
924627,Cannon Street Local,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.93
924627,Cannon Street Local,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.76
924627,Cannon Street Local,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,150.67
924627,Cannon Street Local,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,104.75
924627,Cannon Street Local,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,150.52
924627,Cannon Street Local,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,175.5
924627,Cannon Street Local,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,619.7
924627,Cannon Street Local,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,429.2
924627,Cannon Street Local,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,617.0
924627,Cannon Street Local,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
924627,Cannon Street Local,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
924627,Cannon Street Local,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.13
924627,Cannon Street Local,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.45
924627,Cannon Street Local,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.04
924627,Cannon Street Local,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,28.03
924627,Cannon Street Local,2024-01-28T15:40:00.000+00:00,feeder,6,N Current (RMS),A,50.0
924627,Cannon Street Local,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,87.9
924627,Cannon Street Local,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,54.6
924627,Cannon Street Local,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,115.4
924627,Cannon Street Local,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.93
924627,Cannon Street Local,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.16
924627,Cannon Street Local,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.59
924627,Cannon Street Local,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,43.38
924627,Cannon Street Local,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,38.89
924627,Cannon Street Local,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.25
924627,Cannon Street Local,2024-01-28T15:40:00.000+00:00,feeder,5,N Current (RMS),A,50.3
924627,Cannon Street Local,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,179.4
924627,Cannon Street Local,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,159.5
924627,Cannon Street Local,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,114.4
924627,Cannon Street Local,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
924627,Cannon Street Local,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
924627,Cannon Street Local,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.63
924627,Cannon Street Local,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924627,Cannon Street Local,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.75
924627,Cannon Street Local,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.23
924627,Cannon Street Local,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,28.9
924627,Cannon Street Local,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.9
924627,Cannon Street Local,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
924627,Cannon Street Local,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
924627,Cannon Street Local,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.24
924627,Cannon Street Local,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.84
924627,Cannon Street Local,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.98
924627,Cannon Street Local,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,46.5
924627,Cannon Street Local,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.28
924627,Cannon Street Local,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.28
924627,Cannon Street Local,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,42.8
924627,Cannon Street Local,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,199.3
924627,Cannon Street Local,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,134.6
924627,Cannon Street Local,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,161.6
924627,Cannon Street Local,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
924627,Cannon Street Local,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
924627,Cannon Street Local,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.89
924627,Cannon Street Local,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.48
924627,Cannon Street Local,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.58
924627,Cannon Street Local,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,42.77
924627,Cannon Street Local,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,95.8
924627,Cannon Street Local,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,106.1
924627,Cannon Street Local,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
924627,Cannon Street Local,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,176.2
924627,Cannon Street Local,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,32.0
924627,Cannon Street Local,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
924627,Cannon Street Local,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
924627,Cannon Street Local,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
924627,Cannon Street Local,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
924627,Cannon Street Local,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
924627,Cannon Street Local,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
924627,Cannon Street Local,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.37
924627,Cannon Street Local,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.89
924627,Cannon Street Local,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.04
924627,Cannon Street Local,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,153.81
924627,Cannon Street Local,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,113.53
924627,Cannon Street Local,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,148.56
924627,Cannon Street Local,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,166.2
924627,Cannon Street Local,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,634.4
924627,Cannon Street Local,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,466.4
924627,Cannon Street Local,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,610.2
924627,Cannon Street Local,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.58
924627,Cannon Street Local,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
924627,Cannon Street Local,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.86
924627,Cannon Street Local,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.87
924627,Cannon Street Local,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.23
924627,Cannon Street Local,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,31.52
924627,Cannon Street Local,2024-01-28T15:30:00.000+00:00,feeder,6,N Current (RMS),A,65.6
924627,Cannon Street Local,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,46.1
924627,Cannon Street Local,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,58.8
924627,Cannon Street Local,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,129.5
924627,Cannon Street Local,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
924627,Cannon Street Local,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
924627,Cannon Street Local,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.19
924627,Cannon Street Local,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,38.61
924627,Cannon Street Local,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,34.85
924627,Cannon Street Local,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.56
924627,Cannon Street Local,2024-01-28T15:30:00.000+00:00,feeder,5,N Current (RMS),A,41.6
924627,Cannon Street Local,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,158.8
924627,Cannon Street Local,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,143.2
924627,Cannon Street Local,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,118.9
924627,Cannon Street Local,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
924627,Cannon Street Local,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
924627,Cannon Street Local,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.91
924627,Cannon Street Local,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.65
924627,Cannon Street Local,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.46
924627,Cannon Street Local,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.74
924627,Cannon Street Local,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,32.4
924627,Cannon Street Local,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.3
924627,Cannon Street Local,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.3
924627,Cannon Street Local,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
924627,Cannon Street Local,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.87
924627,Cannon Street Local,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.06
924627,Cannon Street Local,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.12
924627,Cannon Street Local,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,45.21
924627,Cannon Street Local,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.55
924627,Cannon Street Local,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.32
924627,Cannon Street Local,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,35.5
924627,Cannon Street Local,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,194.0
924627,Cannon Street Local,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,136.2
924627,Cannon Street Local,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,158.8
924627,Cannon Street Local,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
924627,Cannon Street Local,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
924627,Cannon Street Local,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.32
924627,Cannon Street Local,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.94
924627,Cannon Street Local,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.22
924627,Cannon Street Local,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,39.58
924627,Cannon Street Local,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,86.2
924627,Cannon Street Local,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.3
924627,Cannon Street Local,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
924627,Cannon Street Local,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,163.0
924627,Cannon Street Local,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,32.0
924627,Cannon Street Local,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
924627,Cannon Street Local,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
924627,Cannon Street Local,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
924627,Cannon Street Local,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
924627,Cannon Street Local,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
924627,Cannon Street Local,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
924627,Cannon Street Local,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.26
924627,Cannon Street Local,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.45
924627,Cannon Street Local,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.02
924627,Cannon Street Local,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,135.29
924627,Cannon Street Local,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,113.31
924627,Cannon Street Local,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,151.72
924627,Cannon Street Local,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,159.8
924627,Cannon Street Local,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,556.9
924627,Cannon Street Local,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,464.4
924627,Cannon Street Local,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,622.3
924627,Cannon Street Local,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.41
924627,Cannon Street Local,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
924627,Cannon Street Local,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.11
924627,Cannon Street Local,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.93
924627,Cannon Street Local,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.66
924627,Cannon Street Local,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,28.56
924627,Cannon Street Local,2024-01-28T15:20:00.000+00:00,feeder,6,N Current (RMS),A,59.8
924627,Cannon Street Local,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,42.2
924627,Cannon Street Local,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,57.5
924627,Cannon Street Local,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,116.8
924627,Cannon Street Local,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.16
924627,Cannon Street Local,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
924627,Cannon Street Local,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.32
924627,Cannon Street Local,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,42.04
924627,Cannon Street Local,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,38.09
924627,Cannon Street Local,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.05
924627,Cannon Street Local,2024-01-28T15:20:00.000+00:00,feeder,5,N Current (RMS),A,57.8
924627,Cannon Street Local,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,171.9
924627,Cannon Street Local,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,155.5
924627,Cannon Street Local,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,95.8
924627,Cannon Street Local,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
924627,Cannon Street Local,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
924627,Cannon Street Local,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.77
924627,Cannon Street Local,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.73
924627,Cannon Street Local,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.06
924627,Cannon Street Local,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.32
924627,Cannon Street Local,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,38.3
924627,Cannon Street Local,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.4
924627,Cannon Street Local,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
924627,Cannon Street Local,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
924627,Cannon Street Local,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.87
924627,Cannon Street Local,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.65
924627,Cannon Street Local,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.53
924627,Cannon Street Local,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.77
924627,Cannon Street Local,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.98
924627,Cannon Street Local,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.88
924627,Cannon Street Local,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,39.0
924627,Cannon Street Local,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,191.8
924627,Cannon Street Local,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,133.4
924627,Cannon Street Local,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,152.1
924627,Cannon Street Local,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
924627,Cannon Street Local,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
924627,Cannon Street Local,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.18
924627,Cannon Street Local,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.25
924627,Cannon Street Local,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.02
924627,Cannon Street Local,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,39.91
924627,Cannon Street Local,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,86.6
