Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.5
924627,Cannon Street Local,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
924627,Cannon Street Local,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,163.2
924627,Cannon Street Local,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,32.0
924627,Cannon Street Local,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
924627,Cannon Street Local,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
924627,Cannon Street Local,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
924627,Cannon Street Local,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
924627,Cannon Street Local,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
924627,Cannon Street Local,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
924627,Cannon Street Local,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
924627,Cannon Street Local,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.1
924627,Cannon Street Local,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.27
924627,Cannon Street Local,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,144.72
924627,Cannon Street Local,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,112.82
924627,Cannon Street Local,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,136.72
924627,Cannon Street Local,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,144.4
924627,Cannon Street Local,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,594.1
924627,Cannon Street Local,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,460.3
924627,Cannon Street Local,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,558.2
924627,Cannon Street Local,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.3
924627,Cannon Street Local,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.65
924627,Cannon Street Local,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.18
924627,Cannon Street Local,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.04
924627,Cannon Street Local,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.38
924627,Cannon Street Local,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,28.87
924627,Cannon Street Local,2024-01-28T15:10:00.000+00:00,feeder,6,N Current (RMS),A,54.9
924627,Cannon Street Local,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,42.4
924627,Cannon Street Local,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,63.1
924627,Cannon Street Local,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,117.9
924627,Cannon Street Local,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.61
924627,Cannon Street Local,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
924627,Cannon Street Local,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.86
924627,Cannon Street Local,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,43.47
924627,Cannon Street Local,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,29.78
924627,Cannon Street Local,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.84
924627,Cannon Street Local,2024-01-28T15:10:00.000+00:00,feeder,5,N Current (RMS),A,69.3
924627,Cannon Street Local,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,177.7
924627,Cannon Street Local,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,121.8
924627,Cannon Street Local,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,83.4
924627,Cannon Street Local,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.12
924627,Cannon Street Local,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
924627,Cannon Street Local,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.54
924627,Cannon Street Local,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.84
924627,Cannon Street Local,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.79
924627,Cannon Street Local,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.14
924627,Cannon Street Local,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,39.1
924627,Cannon Street Local,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,94.7
924627,Cannon Street Local,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
924627,Cannon Street Local,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
924627,Cannon Street Local,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.99
924627,Cannon Street Local,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.08
924627,Cannon Street Local,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.66
924627,Cannon Street Local,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,45.91
924627,Cannon Street Local,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.02
924627,Cannon Street Local,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.48
924627,Cannon Street Local,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,36.0
924627,Cannon Street Local,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,196.0
924627,Cannon Street Local,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,141.2
924627,Cannon Street Local,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,157.9
924627,Cannon Street Local,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
924627,Cannon Street Local,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
924627,Cannon Street Local,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.73
924627,Cannon Street Local,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.49
924627,Cannon Street Local,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.69
924627,Cannon Street Local,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,40.48
924627,Cannon Street Local,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,96.8
924627,Cannon Street Local,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.2
924627,Cannon Street Local,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
924627,Cannon Street Local,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,165.5
924627,Cannon Street Local,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,31.9
924627,Cannon Street Local,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
924627,Cannon Street Local,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
924627,Cannon Street Local,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
924627,Cannon Street Local,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
924627,Cannon Street Local,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
924627,Cannon Street Local,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
924627,Cannon Street Local,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.26
924627,Cannon Street Local,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
924627,Cannon Street Local,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.25
924627,Cannon Street Local,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,143.76
924627,Cannon Street Local,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,104.66
924627,Cannon Street Local,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,135.81
924627,Cannon Street Local,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,151.8
924627,Cannon Street Local,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,589.7
924627,Cannon Street Local,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,427.4
924627,Cannon Street Local,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,553.2
924627,Cannon Street Local,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
924627,Cannon Street Local,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.09
924627,Cannon Street Local,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
924627,Cannon Street Local,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.6
924627,Cannon Street Local,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.08
924627,Cannon Street Local,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,28.0
924627,Cannon Street Local,2024-01-28T15:00:00.000+00:00,feeder,6,N Current (RMS),A,54.9
924627,Cannon Street Local,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,40.4
924627,Cannon Street Local,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,62.2
924627,Cannon Street Local,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,114.6
924627,Cannon Street Local,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.02
924627,Cannon Street Local,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
924627,Cannon Street Local,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.75
924627,Cannon Street Local,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,47.67
924627,Cannon Street Local,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,29.61
924627,Cannon Street Local,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.87
924627,Cannon Street Local,2024-01-28T15:00:00.000+00:00,feeder,5,N Current (RMS),A,76.8
924627,Cannon Street Local,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,194.9
924627,Cannon Street Local,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,121.0
924627,Cannon Street Local,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,85.2
924627,Cannon Street Local,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.43
924627,Cannon Street Local,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
924627,Cannon Street Local,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.5
924627,Cannon Street Local,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.44
924627,Cannon Street Local,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.91
924627,Cannon Street Local,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.35
924627,Cannon Street Local,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,36.2
924627,Cannon Street Local,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.9
924627,Cannon Street Local,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
924627,Cannon Street Local,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
924627,Cannon Street Local,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.57
924627,Cannon Street Local,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.94
924627,Cannon Street Local,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.99
924627,Cannon Street Local,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,48.23
924627,Cannon Street Local,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.92
924627,Cannon Street Local,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.72
924627,Cannon Street Local,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,46.3
924627,Cannon Street Local,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,205.1
924627,Cannon Street Local,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,136.5
924627,Cannon Street Local,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,158.7
924627,Cannon Street Local,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
924627,Cannon Street Local,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
924627,Cannon Street Local,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.25
924627,Cannon Street Local,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.38
924627,Cannon Street Local,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.81
924627,Cannon Street Local,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,41.01
924627,Cannon Street Local,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,100.7
924627,Cannon Street Local,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.7
924627,Cannon Street Local,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
924627,Cannon Street Local,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,168.2
924627,Cannon Street Local,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,31.9
924627,Cannon Street Local,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
924627,Cannon Street Local,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
924627,Cannon Street Local,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
924627,Cannon Street Local,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
924627,Cannon Street Local,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
924627,Cannon Street Local,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
924627,Cannon Street Local,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.19
924627,Cannon Street Local,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.58
924627,Cannon Street Local,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.06
924627,Cannon Street Local,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,150.31
924627,Cannon Street Local,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,103.32
924627,Cannon Street Local,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,138.95
924627,Cannon Street Local,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,162.7
924627,Cannon Street Local,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,616.2
924627,Cannon Street Local,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,421.8
924627,Cannon Street Local,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,566.6
924627,Cannon Street Local,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
924627,Cannon Street Local,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.56
924627,Cannon Street Local,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
924627,Cannon Street Local,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.81
924627,Cannon Street Local,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.72
924627,Cannon Street Local,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.94
924627,Cannon Street Local,2024-01-28T14:50:00.000+00:00,feeder,6,N Current (RMS),A,39.5
924627,Cannon Street Local,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,41.0
924627,Cannon Street Local,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,61.0
924627,Cannon Street Local,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,93.6
924627,Cannon Street Local,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.88
924627,Cannon Street Local,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
924627,Cannon Street Local,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.97
924627,Cannon Street Local,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,45.96
924627,Cannon Street Local,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,31.95
924627,Cannon Street Local,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.89
924627,Cannon Street Local,2024-01-28T14:50:00.000+00:00,feeder,5,N Current (RMS),A,72.7
924627,Cannon Street Local,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,187.7
924627,Cannon Street Local,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,130.6
924627,Cannon Street Local,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,85.8
924627,Cannon Street Local,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.96
924627,Cannon Street Local,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
924627,Cannon Street Local,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.96
924627,Cannon Street Local,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.54
924627,Cannon Street Local,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.94
924627,Cannon Street Local,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.81
924627,Cannon Street Local,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,46.3
924627,Cannon Street Local,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,110.2
924627,Cannon Street Local,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
924627,Cannon Street Local,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
924627,Cannon Street Local,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.6
924627,Cannon Street Local,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.98
924627,Cannon Street Local,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.5
924627,Cannon Street Local,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,44.44
924627,Cannon Street Local,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.29
924627,Cannon Street Local,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.89
924627,Cannon Street Local,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,37.4
924627,Cannon Street Local,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,189.9
924627,Cannon Street Local,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,134.8
924627,Cannon Street Local,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,151.9
924627,Cannon Street Local,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
924627,Cannon Street Local,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
924627,Cannon Street Local,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.91
924627,Cannon Street Local,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.47
924627,Cannon Street Local,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.75
924627,Cannon Street Local,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,39.16
924627,Cannon Street Local,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,92.4
924627,Cannon Street Local,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.9
924627,Cannon Street Local,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
924627,Cannon Street Local,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,161.4
924627,Cannon Street Local,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,31.8
924627,Cannon Street Local,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
924627,Cannon Street Local,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
924627,Cannon Street Local,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
924627,Cannon Street Local,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
924627,Cannon Street Local,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
924627,Cannon Street Local,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
924627,Cannon Street Local,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.32
924627,Cannon Street Local,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.05
924627,Cannon Street Local,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.89
924627,Cannon Street Local,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,147.23
924627,Cannon Street Local,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,105.64
924627,Cannon Street Local,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,129.68
924627,Cannon Street Local,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,141.3
924627,Cannon Street Local,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,603.7
924627,Cannon Street Local,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,431.5
924627,Cannon Street Local,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,529.6
924627,Cannon Street Local,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
924627,Cannon Street Local,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.92
924627,Cannon Street Local,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
924627,Cannon Street Local,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.09
924627,Cannon Street Local,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.44
924627,Cannon Street Local,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,25.96
924627,Cannon Street Local,2024-01-28T14:40:00.000+00:00,feeder,6,N Current (RMS),A,53.3
924627,Cannon Street Local,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,39.0
924627,Cannon Street Local,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,44.0
924627,Cannon Street Local,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,106.9
924627,Cannon Street Local,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
924627,Cannon Street Local,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
924627,Cannon Street Local,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.5
924627,Cannon Street Local,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,46.42
924627,Cannon Street Local,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,31.23
924627,Cannon Street Local,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.68
924627,Cannon Street Local,2024-01-28T14:40:00.000+00:00,feeder,5,N Current (RMS),A,64.4
924627,Cannon Street Local,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,190.8
924627,Cannon Street Local,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,128.1
924627,Cannon Street Local,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,104.7
924627,Cannon Street Local,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.46
924627,Cannon Street Local,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
924627,Cannon Street Local,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.54
924627,Cannon Street Local,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.55
924627,Cannon Street Local,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.66
924627,Cannon Street Local,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.69
924627,Cannon Street Local,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,41.6
924627,Cannon Street Local,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,98.4
924627,Cannon Street Local,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
924627,Cannon Street Local,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
924627,Cannon Street Local,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.66
924627,Cannon Street Local,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.48
924627,Cannon Street Local,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.88
924627,Cannon Street Local,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,46.16
924627,Cannon Street Local,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.56
924627,Cannon Street Local,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.16
924627,Cannon Street Local,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,38.8
924627,Cannon Street Local,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,197.7
924627,Cannon Street Local,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,139.5
924627,Cannon Street Local,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,164.1
924627,Cannon Street Local,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
924627,Cannon Street Local,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
924627,Cannon Street Local,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.15
924627,Cannon Street Local,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.62
924627,Cannon Street Local,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.74
924627,Cannon Street Local,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,39.63
924627,Cannon Street Local,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,99.7
924627,Cannon Street Local,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.4
924627,Cannon Street Local,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.3
924627,Cannon Street Local,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,164.1
924627,Cannon Street Local,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,31.8
924627,Cannon Street Local,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
924627,Cannon Street Local,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
924627,Cannon Street Local,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
924627,Cannon Street Local,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
924627,Cannon Street Local,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
924627,Cannon Street Local,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
924627,Cannon Street Local,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.94
924627,Cannon Street Local,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.4
924627,Cannon Street Local,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.81
924627,Cannon Street Local,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,140.84
924627,Cannon Street Local,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,103.63
924627,Cannon Street Local,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,141.13
924627,Cannon Street Local,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,157.9
924627,Cannon Street Local,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,580.2
924627,Cannon Street Local,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,425.2
924627,Cannon Street Local,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,579.6
924627,Cannon Street Local,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
924627,Cannon Street Local,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
924627,Cannon Street Local,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
924627,Cannon Street Local,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.67
924627,Cannon Street Local,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.63
924627,Cannon Street Local,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,25.15
924627,Cannon Street Local,2024-01-28T14:30:00.000+00:00,feeder,6,N Current (RMS),A,56.1
924627,Cannon Street Local,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,45.2
924627,Cannon Street Local,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.7
924627,Cannon Street Local,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,103.5
924627,Cannon Street Local,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.53
924627,Cannon Street Local,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
924627,Cannon Street Local,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.76
924627,Cannon Street Local,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,46.4
924627,Cannon Street Local,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,34.41
924627,Cannon Street Local,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.44
924627,Cannon Street Local,2024-01-28T14:30:00.000+00:00,feeder,5,N Current (RMS),A,64.4
924627,Cannon Street Local,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,190.7
924627,Cannon Street Local,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,141.4
924627,Cannon Street Local,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,83.0
924627,Cannon Street Local,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.43
924627,Cannon Street Local,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
924627,Cannon Street Local,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.56
924627,Cannon Street Local,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.33
924627,Cannon Street Local,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.68
924627,Cannon Street Local,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.78
924627,Cannon Street Local,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,53.4
924627,Cannon Street Local,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,113.4
924627,Cannon Street Local,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
924627,Cannon Street Local,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
924627,Cannon Street Local,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.72
924627,Cannon Street Local,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.62
924627,Cannon Street Local,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.66
924627,Cannon Street Local,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,47.02
924627,Cannon Street Local,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.67
924627,Cannon Street Local,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.13
924627,Cannon Street Local,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,40.5
924627,Cannon Street Local,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,201.2
924627,Cannon Street Local,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,143.9
924627,Cannon Street Local,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,167.5
924627,Cannon Street Local,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
924627,Cannon Street Local,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
924627,Cannon Street Local,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.31
924627,Cannon Street Local,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.09
924627,Cannon Street Local,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.98
924627,Cannon Street Local,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,42.3
924627,Cannon Street Local,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,97.6
924627,Cannon Street Local,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
924627,Cannon Street Local,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.7
924627,Cannon Street Local,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,174.2
924627,Cannon Street Local,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,31.7
924627,Cannon Street Local,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
924627,Cannon Street Local,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
924627,Cannon Street Local,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
924627,Cannon Street Local,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
924627,Cannon Street Local,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
924627,Cannon Street Local,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
924627,Cannon Street Local,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.97
924627,Cannon Street Local,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.94
924627,Cannon Street Local,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.31
924627,Cannon Street Local,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,149.51
924627,Cannon Street Local,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,107.38
924627,Cannon Street Local,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,139.82
924627,Cannon Street Local,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,157.1
924627,Cannon Street Local,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,615.7
924627,Cannon Street Local,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,440.4
924627,Cannon Street Local,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,573.4
924627,Cannon Street Local,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
924627,Cannon Street Local,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
924627,Cannon Street Local,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
924627,Cannon Street Local,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.38
924627,Cannon Street Local,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.01
924627,Cannon Street Local,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,25.56
924627,Cannon Street Local,2024-01-28T14:20:00.000+00:00,feeder,6,N Current (RMS),A,55.4
924627,Cannon Street Local,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,44.2
924627,Cannon Street Local,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,39.2
924627,Cannon Street Local,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,105.3
924627,Cannon Street Local,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.22
924627,Cannon Street Local,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
924627,Cannon Street Local,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.4
924627,Cannon Street Local,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,46.47
924627,Cannon Street Local,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,36.54
924627,Cannon Street Local,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.72
924627,Cannon Street Local,2024-01-28T14:20:00.000+00:00,feeder,5,N Current (RMS),A,71.4
924627,Cannon Street Local,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,191.2
924627,Cannon Street Local,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,150.2
924627,Cannon Street Local,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,78.8
924627,Cannon Street Local,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.04
924627,Cannon Street Local,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
924627,Cannon Street Local,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.78
924627,Cannon Street Local,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.4
924627,Cannon Street Local,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.96
924627,Cannon Street Local,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.08
924627,Cannon Street Local,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,38.4
924627,Cannon Street Local,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,97.3
924627,Cannon Street Local,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
924627,Cannon Street Local,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
924627,Cannon Street Local,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.54
924627,Cannon Street Local,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.6
924627,Cannon Street Local,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.65
924627,Cannon Street Local,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.86
924627,Cannon Street Local,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.87
924627,Cannon Street Local,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.25
924627,Cannon Street Local,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,40.4
924627,Cannon Street Local,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,193.0
924627,Cannon Street Local,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,137.5
924627,Cannon Street Local,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,160.7
924627,Cannon Street Local,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
924627,Cannon Street Local,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
924627,Cannon Street Local,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.43
924627,Cannon Street Local,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.3
924627,Cannon Street Local,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.24
924627,Cannon Street Local,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,46.53
924627,Cannon Street Local,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,114.4
924627,Cannon Street Local,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.3
924627,Cannon Street Local,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
924627,Cannon Street Local,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,191.6
924627,Cannon Street Local,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,31.6
924627,Cannon Street Local,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
924627,Cannon Street Local,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
924627,Cannon Street Local,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
924627,Cannon Street Local,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
924627,Cannon Street Local,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
924627,Cannon Street Local,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
924627,Cannon Street Local,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.27
924627,Cannon Street Local,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.77
924627,Cannon Street Local,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.05
924627,Cannon Street Local,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,143.42
924627,Cannon Street Local,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,110.61
924627,Cannon Street Local,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,139.14
924627,Cannon Street Local,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,145.7
924627,Cannon Street Local,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,591.7
924627,Cannon Street Local,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,454.9
924627,Cannon Street Local,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,571.2
924627,Cannon Street Local,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
924627,Cannon Street Local,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
924627,Cannon Street Local,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
924627,Cannon Street Local,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.91
924627,Cannon Street Local,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.01
924627,Cannon Street Local,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,28.01
924627,Cannon Street Local,2024-01-28T14:10:00.000+00:00,feeder,6,N Current (RMS),A,62.3
924627,Cannon Street Local,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,46.8
924627,Cannon Street Local,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.8
924627,Cannon Street Local,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,116.5
924627,Cannon Street Local,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.96
924627,Cannon Street Local,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
924627,Cannon Street Local,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.17
924627,Cannon Street Local,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,45.74
924627,Cannon Street Local,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,39.71
924627,Cannon Street Local,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.39
924627,Cannon Street Local,2024-01-28T14:10:00.000+00:00,feeder,5,N Current (RMS),A,69.1
924627,Cannon Street Local,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,189.0
924627,Cannon Street Local,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,163.9
924627,Cannon Street Local,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,85.1
924627,Cannon Street Local,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
924627,Cannon Street Local,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
924627,Cannon Street Local,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.86
924627,Cannon Street Local,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.02
924627,Cannon Street Local,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.45
924627,Cannon Street Local,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.37
924627,Cannon Street Local,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,40.9
924627,Cannon Street Local,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.8
924627,Cannon Street Local,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
924627,Cannon Street Local,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
924627,Cannon Street Local,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.83
924627,Cannon Street Local,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.56
924627,Cannon Street Local,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.42
924627,Cannon Street Local,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,45.27
924627,Cannon Street Local,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.75
924627,Cannon Street Local,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.06
924627,Cannon Street Local,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,43.2
924627,Cannon Street Local,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,194.8
924627,Cannon Street Local,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,133.6
924627,Cannon Street Local,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,160.3
924627,Cannon Street Local,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
924627,Cannon Street Local,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
924627,Cannon Street Local,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.95
924627,Cannon Street Local,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.95
924627,Cannon Street Local,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.72
924627,Cannon Street Local,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,46.44
924627,Cannon Street Local,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,111.7
924627,Cannon Street Local,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.4
924627,Cannon Street Local,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
924627,Cannon Street Local,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,192.1
924627,Cannon Street Local,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,31.6
924627,Cannon Street Local,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
924627,Cannon Street Local,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
924627,Cannon Street Local,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
924627,Cannon Street Local,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
924627,Cannon Street Local,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
924627,Cannon Street Local,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
924627,Cannon Street Local,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.43
924627,Cannon Street Local,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.35
924627,Cannon Street Local,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.85
924627,Cannon Street Local,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,144.88
924627,Cannon Street Local,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,109.63
924627,Cannon Street Local,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,142.27
924627,Cannon Street Local,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,151.8
924627,Cannon Street Local,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,599.5
924627,Cannon Street Local,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,452.6
924627,Cannon Street Local,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,586.1
924627,Cannon Street Local,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
924627,Cannon Street Local,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.65
924627,Cannon Street Local,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
924627,Cannon Street Local,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
924627,Cannon Street Local,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.49
924627,Cannon Street Local,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,25.44
924627,Cannon Street Local,2024-01-28T14:00:00.000+00:00,feeder,6,N Current (RMS),A,45.1
924627,Cannon Street Local,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,54.6
924627,Cannon Street Local,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,52.2
924627,Cannon Street Local,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,105.0
924627,Cannon Street Local,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
924627,Cannon Street Local,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
924627,Cannon Street Local,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.05
924627,Cannon Street Local,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,40.87
924627,Cannon Street Local,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,34.23
924627,Cannon Street Local,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.13
924627,Cannon Street Local,2024-01-28T14:00:00.000+00:00,feeder,5,N Current (RMS),A,57.0
924627,Cannon Street Local,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,169.2
924627,Cannon Street Local,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,141.0
924627,Cannon Street Local,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,83.1
924627,Cannon Street Local,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.74
924627,Cannon Street Local,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
924627,Cannon Street Local,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.88
924627,Cannon Street Local,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.87
924627,Cannon Street Local,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.3
924627,Cannon Street Local,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.27
924627,Cannon Street Local,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,50.7
924627,Cannon Street Local,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,111.9
924627,Cannon Street Local,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
924627,Cannon Street Local,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
924627,Cannon Street Local,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.04
924627,Cannon Street Local,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.56
924627,Cannon Street Local,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.37
924627,Cannon Street Local,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,47.52
924627,Cannon Street Local,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.81
924627,Cannon Street Local,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.64
