Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,51.1
924627,Cannon Street Local,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,203.8
924627,Cannon Street Local,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,133.7
924627,Cannon Street Local,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,154.6
924627,Cannon Street Local,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
924627,Cannon Street Local,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
924627,Cannon Street Local,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.62
924627,Cannon Street Local,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.86
924627,Cannon Street Local,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.61
924627,Cannon Street Local,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,48.11
924627,Cannon Street Local,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,130.4
924627,Cannon Street Local,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.7
924627,Cannon Street Local,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
924627,Cannon Street Local,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,199.7
924627,Cannon Street Local,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,31.5
924627,Cannon Street Local,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
924627,Cannon Street Local,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
924627,Cannon Street Local,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
924627,Cannon Street Local,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
924627,Cannon Street Local,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
924627,Cannon Street Local,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
924627,Cannon Street Local,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
924627,Cannon Street Local,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
924627,Cannon Street Local,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.52
924627,Cannon Street Local,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,146.12
924627,Cannon Street Local,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,106.44
924627,Cannon Street Local,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,138.59
924627,Cannon Street Local,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,157.5
924627,Cannon Street Local,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,604.3
924627,Cannon Street Local,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,438.5
924627,Cannon Street Local,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,571.1
924627,Cannon Street Local,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
924627,Cannon Street Local,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
924627,Cannon Street Local,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.62
924627,Cannon Street Local,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.89
924627,Cannon Street Local,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.46
924627,Cannon Street Local,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,29.59
924627,Cannon Street Local,2024-01-28T13:50:00.000+00:00,feeder,6,N Current (RMS),A,69.3
924627,Cannon Street Local,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,54.2
924627,Cannon Street Local,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.3
924627,Cannon Street Local,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,122.4
924627,Cannon Street Local,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.12
924627,Cannon Street Local,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
924627,Cannon Street Local,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.87
924627,Cannon Street Local,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,40.03
924627,Cannon Street Local,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,37.64
924627,Cannon Street Local,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.28
924627,Cannon Street Local,2024-01-28T13:50:00.000+00:00,feeder,5,N Current (RMS),A,61.7
924627,Cannon Street Local,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,165.6
924627,Cannon Street Local,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,154.9
924627,Cannon Street Local,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,80.3
924627,Cannon Street Local,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
924627,Cannon Street Local,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
924627,Cannon Street Local,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.31
924627,Cannon Street Local,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.39
924627,Cannon Street Local,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.38
924627,Cannon Street Local,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.6
924627,Cannon Street Local,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,45.4
924627,Cannon Street Local,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,105.8
924627,Cannon Street Local,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.9
924627,Cannon Street Local,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
924627,Cannon Street Local,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.91
924627,Cannon Street Local,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.01
924627,Cannon Street Local,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.92
924627,Cannon Street Local,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,49.3
924627,Cannon Street Local,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.23
924627,Cannon Street Local,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.9
924627,Cannon Street Local,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,55.3
924627,Cannon Street Local,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,210.5
924627,Cannon Street Local,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,135.2
924627,Cannon Street Local,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,155.7
924627,Cannon Street Local,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
924627,Cannon Street Local,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
924627,Cannon Street Local,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.33
924627,Cannon Street Local,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.91
924627,Cannon Street Local,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.66
924627,Cannon Street Local,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,40.43
924627,Cannon Street Local,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,99.7
924627,Cannon Street Local,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
924627,Cannon Street Local,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
924627,Cannon Street Local,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,167.1
924627,Cannon Street Local,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,31.5
924627,Cannon Street Local,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
924627,Cannon Street Local,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
924627,Cannon Street Local,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
924627,Cannon Street Local,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
924627,Cannon Street Local,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
924627,Cannon Street Local,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
924627,Cannon Street Local,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.27
924627,Cannon Street Local,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.07
924627,Cannon Street Local,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.32
924627,Cannon Street Local,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,146.52
924627,Cannon Street Local,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,103.37
924627,Cannon Street Local,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,136.8
924627,Cannon Street Local,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,167.5
924627,Cannon Street Local,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,605.5
924627,Cannon Street Local,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,425.7
924627,Cannon Street Local,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,563.5
924627,Cannon Street Local,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
924627,Cannon Street Local,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
924627,Cannon Street Local,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.37
924627,Cannon Street Local,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.62
924627,Cannon Street Local,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.86
924627,Cannon Street Local,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,27.1
924627,Cannon Street Local,2024-01-28T13:40:00.000+00:00,feeder,6,N Current (RMS),A,55.3
924627,Cannon Street Local,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,61.5
924627,Cannon Street Local,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.2
924627,Cannon Street Local,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,111.5
924627,Cannon Street Local,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.07
924627,Cannon Street Local,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
924627,Cannon Street Local,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-7.23
924627,Cannon Street Local,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,45.32
924627,Cannon Street Local,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,38.77
924627,Cannon Street Local,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.45
924627,Cannon Street Local,2024-01-28T13:40:00.000+00:00,feeder,5,N Current (RMS),A,68.4
924627,Cannon Street Local,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,186.5
924627,Cannon Street Local,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,159.2
924627,Cannon Street Local,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,82.5
924627,Cannon Street Local,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
924627,Cannon Street Local,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
924627,Cannon Street Local,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.93
924627,Cannon Street Local,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.29
924627,Cannon Street Local,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.78
924627,Cannon Street Local,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.52
924627,Cannon Street Local,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,41.9
924627,Cannon Street Local,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.5
924627,Cannon Street Local,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
924627,Cannon Street Local,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
924627,Cannon Street Local,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.97
924627,Cannon Street Local,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.89
924627,Cannon Street Local,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.66
924627,Cannon Street Local,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,48.5
924627,Cannon Street Local,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.16
924627,Cannon Street Local,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.51
924627,Cannon Street Local,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,55.5
924627,Cannon Street Local,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,207.3
924627,Cannon Street Local,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,134.7
924627,Cannon Street Local,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,153.6
924627,Cannon Street Local,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
924627,Cannon Street Local,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
924627,Cannon Street Local,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.73
924627,Cannon Street Local,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.78
924627,Cannon Street Local,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.06
924627,Cannon Street Local,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,39.5
924627,Cannon Street Local,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,84.5
924627,Cannon Street Local,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.8
924627,Cannon Street Local,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.7
924627,Cannon Street Local,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,162.8
924627,Cannon Street Local,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,31.4
924627,Cannon Street Local,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
924627,Cannon Street Local,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
924627,Cannon Street Local,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
924627,Cannon Street Local,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
924627,Cannon Street Local,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
924627,Cannon Street Local,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
924627,Cannon Street Local,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.58
924627,Cannon Street Local,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.41
924627,Cannon Street Local,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.46
924627,Cannon Street Local,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,154.52
924627,Cannon Street Local,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,109.63
924627,Cannon Street Local,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,132.09
924627,Cannon Street Local,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,154.5
924627,Cannon Street Local,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,636.2
924627,Cannon Street Local,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,449.5
924627,Cannon Street Local,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,540.7
924627,Cannon Street Local,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
924627,Cannon Street Local,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.51
924627,Cannon Street Local,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.59
924627,Cannon Street Local,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.84
924627,Cannon Street Local,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.12
924627,Cannon Street Local,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,30.03
924627,Cannon Street Local,2024-01-28T13:30:00.000+00:00,feeder,6,N Current (RMS),A,67.6
924627,Cannon Street Local,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,49.8
924627,Cannon Street Local,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,38.5
924627,Cannon Street Local,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,123.0
924627,Cannon Street Local,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.34
924627,Cannon Street Local,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
924627,Cannon Street Local,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.09
924627,Cannon Street Local,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,41.59
924627,Cannon Street Local,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,37.82
924627,Cannon Street Local,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.79
924627,Cannon Street Local,2024-01-28T13:30:00.000+00:00,feeder,5,N Current (RMS),A,58.2
924627,Cannon Street Local,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,172.2
924627,Cannon Street Local,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,155.1
924627,Cannon Street Local,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,98.8
924627,Cannon Street Local,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.11
924627,Cannon Street Local,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
924627,Cannon Street Local,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.03
924627,Cannon Street Local,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.7
924627,Cannon Street Local,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.09
924627,Cannon Street Local,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.81
924627,Cannon Street Local,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,36.5
924627,Cannon Street Local,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.2
924627,Cannon Street Local,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
924627,Cannon Street Local,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
924627,Cannon Street Local,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.39
924627,Cannon Street Local,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.95
924627,Cannon Street Local,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.18
924627,Cannon Street Local,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,48.7
924627,Cannon Street Local,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.94
924627,Cannon Street Local,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.92
924627,Cannon Street Local,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,54.7
924627,Cannon Street Local,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,207.6
924627,Cannon Street Local,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,133.5
924627,Cannon Street Local,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,155.4
924627,Cannon Street Local,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
924627,Cannon Street Local,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
924627,Cannon Street Local,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.18
924627,Cannon Street Local,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.56
924627,Cannon Street Local,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.4
924627,Cannon Street Local,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,41.91
924627,Cannon Street Local,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,91.3
924627,Cannon Street Local,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.4
924627,Cannon Street Local,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.1
924627,Cannon Street Local,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,172.2
924627,Cannon Street Local,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,31.4
924627,Cannon Street Local,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
924627,Cannon Street Local,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
924627,Cannon Street Local,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
924627,Cannon Street Local,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
924627,Cannon Street Local,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
924627,Cannon Street Local,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
924627,Cannon Street Local,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.15
924627,Cannon Street Local,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.84
924627,Cannon Street Local,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.9
924627,Cannon Street Local,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,144.4
924627,Cannon Street Local,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,111.37
924627,Cannon Street Local,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,140.46
924627,Cannon Street Local,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,153.7
924627,Cannon Street Local,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,594.4
924627,Cannon Street Local,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,456.3
924627,Cannon Street Local,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,575.2
924627,Cannon Street Local,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
924627,Cannon Street Local,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
924627,Cannon Street Local,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.59
924627,Cannon Street Local,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.09
924627,Cannon Street Local,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.31
924627,Cannon Street Local,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,30.43
924627,Cannon Street Local,2024-01-28T13:20:00.000+00:00,feeder,6,N Current (RMS),A,63.6
924627,Cannon Street Local,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,71.4
924627,Cannon Street Local,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,39.0
924627,Cannon Street Local,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,124.5
924627,Cannon Street Local,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.75
924627,Cannon Street Local,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
924627,Cannon Street Local,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.28
924627,Cannon Street Local,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,43.1
924627,Cannon Street Local,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,30.93
924627,Cannon Street Local,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.21
924627,Cannon Street Local,2024-01-28T13:20:00.000+00:00,feeder,5,N Current (RMS),A,62.7
924627,Cannon Street Local,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,177.7
924627,Cannon Street Local,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,127.4
924627,Cannon Street Local,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,94.0
924627,Cannon Street Local,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
924627,Cannon Street Local,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
924627,Cannon Street Local,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.9
924627,Cannon Street Local,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.39
924627,Cannon Street Local,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.01
924627,Cannon Street Local,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.71
924627,Cannon Street Local,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,37.2
924627,Cannon Street Local,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,93.0
924627,Cannon Street Local,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
924627,Cannon Street Local,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
924627,Cannon Street Local,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.94
924627,Cannon Street Local,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.95
924627,Cannon Street Local,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.78
924627,Cannon Street Local,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,43.88
924627,Cannon Street Local,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.98
924627,Cannon Street Local,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.79
924627,Cannon Street Local,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,38.2
924627,Cannon Street Local,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,188.6
924627,Cannon Street Local,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,133.7
924627,Cannon Street Local,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,150.9
924627,Cannon Street Local,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
924627,Cannon Street Local,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
924627,Cannon Street Local,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.25
924627,Cannon Street Local,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.22
924627,Cannon Street Local,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.33
924627,Cannon Street Local,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,43.89
924627,Cannon Street Local,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,114.6
924627,Cannon Street Local,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
924627,Cannon Street Local,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
924627,Cannon Street Local,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,179.9
924627,Cannon Street Local,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,31.3
924627,Cannon Street Local,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
924627,Cannon Street Local,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
924627,Cannon Street Local,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
924627,Cannon Street Local,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
924627,Cannon Street Local,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
924627,Cannon Street Local,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
924627,Cannon Street Local,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.04
924627,Cannon Street Local,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.56
924627,Cannon Street Local,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.24
924627,Cannon Street Local,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,144.68
924627,Cannon Street Local,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,99.55
924627,Cannon Street Local,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,141.03
924627,Cannon Street Local,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,177.2
924627,Cannon Street Local,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,595.0
924627,Cannon Street Local,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,408.5
924627,Cannon Street Local,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,576.6
924627,Cannon Street Local,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.43
924627,Cannon Street Local,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.24
924627,Cannon Street Local,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.63
924627,Cannon Street Local,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.57
924627,Cannon Street Local,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.66
924627,Cannon Street Local,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,32.33
924627,Cannon Street Local,2024-01-28T13:10:00.000+00:00,feeder,6,N Current (RMS),A,74.5
924627,Cannon Street Local,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,54.8
924627,Cannon Street Local,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.6
924627,Cannon Street Local,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,133.5
924627,Cannon Street Local,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.33
924627,Cannon Street Local,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
924627,Cannon Street Local,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.81
924627,Cannon Street Local,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,36.47
924627,Cannon Street Local,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,30.82
924627,Cannon Street Local,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.94
924627,Cannon Street Local,2024-01-28T13:10:00.000+00:00,feeder,5,N Current (RMS),A,45.4
924627,Cannon Street Local,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,151.5
924627,Cannon Street Local,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,127.0
924627,Cannon Street Local,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,100.5
924627,Cannon Street Local,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
924627,Cannon Street Local,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
924627,Cannon Street Local,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.59
924627,Cannon Street Local,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.61
924627,Cannon Street Local,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.81
924627,Cannon Street Local,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.5
924627,Cannon Street Local,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,31.4
924627,Cannon Street Local,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.9
924627,Cannon Street Local,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.9
924627,Cannon Street Local,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
924627,Cannon Street Local,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.31
924627,Cannon Street Local,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.54
924627,Cannon Street Local,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.77
924627,Cannon Street Local,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.35
924627,Cannon Street Local,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.75
924627,Cannon Street Local,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.98
924627,Cannon Street Local,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,38.1
924627,Cannon Street Local,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,182.4
924627,Cannon Street Local,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,125.3
924627,Cannon Street Local,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,152.2
924627,Cannon Street Local,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
924627,Cannon Street Local,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
924627,Cannon Street Local,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.72
924627,Cannon Street Local,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.13
924627,Cannon Street Local,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.45
924627,Cannon Street Local,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,41.49
924627,Cannon Street Local,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,101.0
924627,Cannon Street Local,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.4
924627,Cannon Street Local,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
924627,Cannon Street Local,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,170.9
924627,Cannon Street Local,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,31.3
924627,Cannon Street Local,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
924627,Cannon Street Local,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
924627,Cannon Street Local,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
924627,Cannon Street Local,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
924627,Cannon Street Local,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
924627,Cannon Street Local,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
924627,Cannon Street Local,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.65
924627,Cannon Street Local,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.95
924627,Cannon Street Local,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.9
924627,Cannon Street Local,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,131.12
924627,Cannon Street Local,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,100.48
924627,Cannon Street Local,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,142.24
924627,Cannon Street Local,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,171.5
924627,Cannon Street Local,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,540.9
924627,Cannon Street Local,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,412.6
924627,Cannon Street Local,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,583.6
924627,Cannon Street Local,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.49
924627,Cannon Street Local,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.53
924627,Cannon Street Local,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.76
924627,Cannon Street Local,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.61
924627,Cannon Street Local,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.28
924627,Cannon Street Local,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,30.07
924627,Cannon Street Local,2024-01-28T13:00:00.000+00:00,feeder,6,N Current (RMS),A,72.3
924627,Cannon Street Local,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,33.1
924627,Cannon Street Local,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.3
924627,Cannon Street Local,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,124.1
924627,Cannon Street Local,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.63
924627,Cannon Street Local,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.48
924627,Cannon Street Local,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.45
924627,Cannon Street Local,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,38.85
924627,Cannon Street Local,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,39.28
924627,Cannon Street Local,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.66
924627,Cannon Street Local,2024-01-28T13:00:00.000+00:00,feeder,5,N Current (RMS),A,49.1
924627,Cannon Street Local,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,160.5
924627,Cannon Street Local,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,161.9
924627,Cannon Street Local,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,103.7
924627,Cannon Street Local,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
924627,Cannon Street Local,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
924627,Cannon Street Local,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.61
924627,Cannon Street Local,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.58
924627,Cannon Street Local,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.44
924627,Cannon Street Local,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.1
924627,Cannon Street Local,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,42.8
924627,Cannon Street Local,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,102.7
924627,Cannon Street Local,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
924627,Cannon Street Local,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
924627,Cannon Street Local,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.11
924627,Cannon Street Local,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.51
924627,Cannon Street Local,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.71
924627,Cannon Street Local,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,45.28
924627,Cannon Street Local,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.13
924627,Cannon Street Local,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.82
924627,Cannon Street Local,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,43.8
924627,Cannon Street Local,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,194.3
924627,Cannon Street Local,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,130.9
924627,Cannon Street Local,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,151.8
924627,Cannon Street Local,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.21
924627,Cannon Street Local,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
924627,Cannon Street Local,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.84
924627,Cannon Street Local,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.95
924627,Cannon Street Local,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.6
924627,Cannon Street Local,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,43.9
924627,Cannon Street Local,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,111.3
924627,Cannon Street Local,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.6
924627,Cannon Street Local,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.8
924627,Cannon Street Local,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,182.8
924627,Cannon Street Local,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,31.2
924627,Cannon Street Local,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
924627,Cannon Street Local,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
924627,Cannon Street Local,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
924627,Cannon Street Local,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
924627,Cannon Street Local,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
924627,Cannon Street Local,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
924627,Cannon Street Local,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.96
924627,Cannon Street Local,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.46
924627,Cannon Street Local,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.48
924627,Cannon Street Local,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,136.26
924627,Cannon Street Local,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,109.72
924627,Cannon Street Local,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,146.55
924627,Cannon Street Local,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,164.4
924627,Cannon Street Local,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,563.5
924627,Cannon Street Local,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,452.5
924627,Cannon Street Local,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,603.8
924627,Cannon Street Local,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
924627,Cannon Street Local,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.99
924627,Cannon Street Local,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.73
924627,Cannon Street Local,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.88
924627,Cannon Street Local,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.5
924627,Cannon Street Local,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,28.17
924627,Cannon Street Local,2024-01-28T12:50:00.000+00:00,feeder,6,N Current (RMS),A,58.6
924627,Cannon Street Local,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,38.2
924627,Cannon Street Local,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,52.6
924627,Cannon Street Local,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,116.3
924627,Cannon Street Local,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.45
924627,Cannon Street Local,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
924627,Cannon Street Local,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.73
924627,Cannon Street Local,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,38.94
924627,Cannon Street Local,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,34.2
924627,Cannon Street Local,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.12
924627,Cannon Street Local,2024-01-28T12:50:00.000+00:00,feeder,5,N Current (RMS),A,45.9
924627,Cannon Street Local,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,160.9
924627,Cannon Street Local,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,140.8
924627,Cannon Street Local,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,105.6
924627,Cannon Street Local,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
924627,Cannon Street Local,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
924627,Cannon Street Local,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.94
924627,Cannon Street Local,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.8
924627,Cannon Street Local,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.65
924627,Cannon Street Local,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.12
924627,Cannon Street Local,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,32.0
924627,Cannon Street Local,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.0
924627,Cannon Street Local,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
924627,Cannon Street Local,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.7
924627,Cannon Street Local,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.42
924627,Cannon Street Local,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.43
924627,Cannon Street Local,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.67
924627,Cannon Street Local,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.99
924627,Cannon Street Local,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.12
924627,Cannon Street Local,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.9
924627,Cannon Street Local,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,36.4
924627,Cannon Street Local,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,185.7
924627,Cannon Street Local,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,130.8
924627,Cannon Street Local,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,148.5
924627,Cannon Street Local,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
924627,Cannon Street Local,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
924627,Cannon Street Local,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.8
924627,Cannon Street Local,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.34
924627,Cannon Street Local,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.41
924627,Cannon Street Local,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,41.35
924627,Cannon Street Local,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,90.3
924627,Cannon Street Local,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.3
924627,Cannon Street Local,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.9
924627,Cannon Street Local,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,170.8
924627,Cannon Street Local,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,31.1
924627,Cannon Street Local,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
924627,Cannon Street Local,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
924627,Cannon Street Local,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
924627,Cannon Street Local,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
924627,Cannon Street Local,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
924627,Cannon Street Local,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
924627,Cannon Street Local,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.01
924627,Cannon Street Local,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
924627,Cannon Street Local,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.4
924627,Cannon Street Local,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,134.96
924627,Cannon Street Local,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,114.88
924627,Cannon Street Local,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,144.66
924627,Cannon Street Local,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,141.6
924627,Cannon Street Local,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,557.9
924627,Cannon Street Local,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,473.7
924627,Cannon Street Local,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,596.0
924627,Cannon Street Local,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
924627,Cannon Street Local,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.7
924627,Cannon Street Local,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.74
924627,Cannon Street Local,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.68
924627,Cannon Street Local,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.19
924627,Cannon Street Local,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,29.72
924627,Cannon Street Local,2024-01-28T12:40:00.000+00:00,feeder,6,N Current (RMS),A,65.8
924627,Cannon Street Local,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,41.7
924627,Cannon Street Local,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,43.3
924627,Cannon Street Local,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,122.5
924627,Cannon Street Local,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.62
924627,Cannon Street Local,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
924627,Cannon Street Local,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.77
924627,Cannon Street Local,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,37.34
924627,Cannon Street Local,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,36.75
924627,Cannon Street Local,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.88
924627,Cannon Street Local,2024-01-28T12:40:00.000+00:00,feeder,5,N Current (RMS),A,44.4
924627,Cannon Street Local,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,154.9
924627,Cannon Street Local,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,151.6
924627,Cannon Street Local,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,105.2
924627,Cannon Street Local,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.9
924627,Cannon Street Local,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
924627,Cannon Street Local,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.67
924627,Cannon Street Local,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.64
924627,Cannon Street Local,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.05
924627,Cannon Street Local,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.94
