Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
924627,Cannon Street Local,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.5
924627,Cannon Street Local,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.3
924627,Cannon Street Local,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.0
924627,Cannon Street Local,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.56
924627,Cannon Street Local,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.43
924627,Cannon Street Local,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.68
924627,Cannon Street Local,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.89
924627,Cannon Street Local,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.27
924627,Cannon Street Local,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.2
924627,Cannon Street Local,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,43.5
924627,Cannon Street Local,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,185.9
924627,Cannon Street Local,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,124.2
924627,Cannon Street Local,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,146.2
924627,Cannon Street Local,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.48
924627,Cannon Street Local,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
924627,Cannon Street Local,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.2
924627,Cannon Street Local,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.08
924627,Cannon Street Local,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.67
924627,Cannon Street Local,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,42.73
924627,Cannon Street Local,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,73.4
924627,Cannon Street Local,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,124.7
924627,Cannon Street Local,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.5
924627,Cannon Street Local,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,176.9
924627,Cannon Street Local,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,31.0
924627,Cannon Street Local,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
924627,Cannon Street Local,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
924627,Cannon Street Local,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
924627,Cannon Street Local,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
924627,Cannon Street Local,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
924627,Cannon Street Local,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
924627,Cannon Street Local,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.51
924627,Cannon Street Local,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.42
924627,Cannon Street Local,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.53
924627,Cannon Street Local,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,139.64
924627,Cannon Street Local,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,117.94
924627,Cannon Street Local,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,148.47
924627,Cannon Street Local,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,148.7
924627,Cannon Street Local,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,579.1
924627,Cannon Street Local,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,487.1
924627,Cannon Street Local,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,612.7
924627,Cannon Street Local,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.45
924627,Cannon Street Local,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.48
924627,Cannon Street Local,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.86
924627,Cannon Street Local,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.17
924627,Cannon Street Local,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.22
924627,Cannon Street Local,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,33.18
924627,Cannon Street Local,2024-01-28T12:30:00.000+00:00,feeder,6,N Current (RMS),A,75.2
924627,Cannon Street Local,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,47.9
924627,Cannon Street Local,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,43.4
924627,Cannon Street Local,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,136.6
924627,Cannon Street Local,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.25
924627,Cannon Street Local,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
924627,Cannon Street Local,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.18
924627,Cannon Street Local,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,35.87
924627,Cannon Street Local,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,33.44
924627,Cannon Street Local,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.44
924627,Cannon Street Local,2024-01-28T12:30:00.000+00:00,feeder,5,N Current (RMS),A,36.0
924627,Cannon Street Local,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,148.5
924627,Cannon Street Local,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,137.9
924627,Cannon Street Local,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,111.0
924627,Cannon Street Local,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.75
924627,Cannon Street Local,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
924627,Cannon Street Local,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.2
924627,Cannon Street Local,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.61
924627,Cannon Street Local,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.52
924627,Cannon Street Local,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.75
924627,Cannon Street Local,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,24.6
924627,Cannon Street Local,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.6
924627,Cannon Street Local,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.2
924627,Cannon Street Local,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
924627,Cannon Street Local,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.34
924627,Cannon Street Local,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.46
924627,Cannon Street Local,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.04
924627,Cannon Street Local,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.02
924627,Cannon Street Local,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.74
924627,Cannon Street Local,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.46
924627,Cannon Street Local,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,39.4
924627,Cannon Street Local,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,186.0
924627,Cannon Street Local,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,125.5
924627,Cannon Street Local,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,147.3
924627,Cannon Street Local,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
924627,Cannon Street Local,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
924627,Cannon Street Local,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.42
924627,Cannon Street Local,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.07
924627,Cannon Street Local,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.17
924627,Cannon Street Local,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,46.42
924627,Cannon Street Local,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,117.8
924627,Cannon Street Local,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.8
924627,Cannon Street Local,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
924627,Cannon Street Local,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,191.8
924627,Cannon Street Local,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,30.9
924627,Cannon Street Local,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
924627,Cannon Street Local,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
924627,Cannon Street Local,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
924627,Cannon Street Local,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
924627,Cannon Street Local,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
924627,Cannon Street Local,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
924627,Cannon Street Local,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.71
924627,Cannon Street Local,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.82
924627,Cannon Street Local,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.35
924627,Cannon Street Local,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,133.74
924627,Cannon Street Local,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,100.09
924627,Cannon Street Local,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,155.26
924627,Cannon Street Local,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,203.5
924627,Cannon Street Local,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,553.5
924627,Cannon Street Local,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,413.5
924627,Cannon Street Local,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,639.8
924627,Cannon Street Local,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.44
924627,Cannon Street Local,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.85
924627,Cannon Street Local,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.63
924627,Cannon Street Local,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.46
924627,Cannon Street Local,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.13
924627,Cannon Street Local,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,29.81
924627,Cannon Street Local,2024-01-28T12:20:00.000+00:00,feeder,6,N Current (RMS),A,64.9
924627,Cannon Street Local,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,40.6
924627,Cannon Street Local,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,46.6
924627,Cannon Street Local,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,123.6
924627,Cannon Street Local,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.83
924627,Cannon Street Local,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
924627,Cannon Street Local,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.18
924627,Cannon Street Local,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,33.59
924627,Cannon Street Local,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,35.79
924627,Cannon Street Local,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.89
924627,Cannon Street Local,2024-01-28T12:20:00.000+00:00,feeder,5,N Current (RMS),A,35.5
924627,Cannon Street Local,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,139.0
924627,Cannon Street Local,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,147.3
924627,Cannon Street Local,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,113.2
924627,Cannon Street Local,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
924627,Cannon Street Local,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
924627,Cannon Street Local,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.75
924627,Cannon Street Local,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.44
924627,Cannon Street Local,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.46
924627,Cannon Street Local,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.75
924627,Cannon Street Local,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,42.0
924627,Cannon Street Local,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,98.6
924627,Cannon Street Local,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.1
924627,Cannon Street Local,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.9
924627,Cannon Street Local,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.28
924627,Cannon Street Local,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.32
924627,Cannon Street Local,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.84
924627,Cannon Street Local,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.88
924627,Cannon Street Local,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.82
924627,Cannon Street Local,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.65
924627,Cannon Street Local,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,33.1
924627,Cannon Street Local,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,181.3
924627,Cannon Street Local,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,129.3
924627,Cannon Street Local,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,144.1
924627,Cannon Street Local,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
924627,Cannon Street Local,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
924627,Cannon Street Local,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.1
924627,Cannon Street Local,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.88
924627,Cannon Street Local,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.66
924627,Cannon Street Local,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,45.19
924627,Cannon Street Local,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,107.3
924627,Cannon Street Local,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.2
924627,Cannon Street Local,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
924627,Cannon Street Local,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,187.5
924627,Cannon Street Local,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,30.8
924627,Cannon Street Local,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
924627,Cannon Street Local,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
924627,Cannon Street Local,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
924627,Cannon Street Local,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
924627,Cannon Street Local,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
924627,Cannon Street Local,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
924627,Cannon Street Local,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.03
924627,Cannon Street Local,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.27
924627,Cannon Street Local,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.15
924627,Cannon Street Local,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,132.24
924627,Cannon Street Local,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,104.87
924627,Cannon Street Local,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,153.29
924627,Cannon Street Local,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,185.7
924627,Cannon Street Local,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,547.0
924627,Cannon Street Local,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,432.8
924627,Cannon Street Local,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,632.4
924627,Cannon Street Local,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
924627,Cannon Street Local,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.01
924627,Cannon Street Local,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.54
924627,Cannon Street Local,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.04
924627,Cannon Street Local,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.04
924627,Cannon Street Local,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,30.26
924627,Cannon Street Local,2024-01-28T12:10:00.000+00:00,feeder,6,N Current (RMS),A,59.9
924627,Cannon Street Local,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,50.9
924627,Cannon Street Local,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,54.9
924627,Cannon Street Local,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,125.6
924627,Cannon Street Local,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.08
924627,Cannon Street Local,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
924627,Cannon Street Local,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.02
924627,Cannon Street Local,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,38.91
924627,Cannon Street Local,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,40.02
924627,Cannon Street Local,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.53
924627,Cannon Street Local,2024-01-28T12:10:00.000+00:00,feeder,5,N Current (RMS),A,43.4
924627,Cannon Street Local,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,162.7
924627,Cannon Street Local,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,164.8
924627,Cannon Street Local,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,120.8
924627,Cannon Street Local,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
924627,Cannon Street Local,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
924627,Cannon Street Local,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.78
924627,Cannon Street Local,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.08
924627,Cannon Street Local,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.52
924627,Cannon Street Local,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.5
924627,Cannon Street Local,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,41.4
924627,Cannon Street Local,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,100.1
924627,Cannon Street Local,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
924627,Cannon Street Local,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
924627,Cannon Street Local,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.11
924627,Cannon Street Local,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.43
924627,Cannon Street Local,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.33
924627,Cannon Street Local,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,45.05
924627,Cannon Street Local,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.78
924627,Cannon Street Local,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.21
924627,Cannon Street Local,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,37.5
924627,Cannon Street Local,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,194.1
924627,Cannon Street Local,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,137.3
924627,Cannon Street Local,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,153.3
924627,Cannon Street Local,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
924627,Cannon Street Local,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
924627,Cannon Street Local,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.57
924627,Cannon Street Local,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.31
924627,Cannon Street Local,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.15
924627,Cannon Street Local,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,48.65
924627,Cannon Street Local,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,118.0
924627,Cannon Street Local,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,123.2
924627,Cannon Street Local,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
924627,Cannon Street Local,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,201.1
924627,Cannon Street Local,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,30.7
924627,Cannon Street Local,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
924627,Cannon Street Local,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
924627,Cannon Street Local,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
924627,Cannon Street Local,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
924627,Cannon Street Local,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
924627,Cannon Street Local,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
924627,Cannon Street Local,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.28
924627,Cannon Street Local,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.2
924627,Cannon Street Local,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.2
924627,Cannon Street Local,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,149.39
924627,Cannon Street Local,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,110.5
924627,Cannon Street Local,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,159.15
924627,Cannon Street Local,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,193.7
924627,Cannon Street Local,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,619.2
924627,Cannon Street Local,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,456.1
924627,Cannon Street Local,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,655.5
924627,Cannon Street Local,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
924627,Cannon Street Local,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.26
924627,Cannon Street Local,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.24
924627,Cannon Street Local,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.5
924627,Cannon Street Local,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.5
924627,Cannon Street Local,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,25.18
924627,Cannon Street Local,2024-01-28T12:00:00.000+00:00,feeder,6,N Current (RMS),A,44.4
924627,Cannon Street Local,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,44.1
924627,Cannon Street Local,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,52.3
924627,Cannon Street Local,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,104.0
924627,Cannon Street Local,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.88
924627,Cannon Street Local,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
924627,Cannon Street Local,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.52
924627,Cannon Street Local,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,41.74
924627,Cannon Street Local,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,37.7
924627,Cannon Street Local,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.29
924627,Cannon Street Local,2024-01-28T12:00:00.000+00:00,feeder,5,N Current (RMS),A,54.8
924627,Cannon Street Local,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,172.3
924627,Cannon Street Local,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,155.0
924627,Cannon Street Local,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,100.3
924627,Cannon Street Local,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
924627,Cannon Street Local,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
924627,Cannon Street Local,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.4
924627,Cannon Street Local,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.78
924627,Cannon Street Local,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.56
924627,Cannon Street Local,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.18
924627,Cannon Street Local,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,29.6
924627,Cannon Street Local,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.6
924627,Cannon Street Local,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
924627,Cannon Street Local,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
924627,Cannon Street Local,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.41
924627,Cannon Street Local,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.49
924627,Cannon Street Local,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.79
924627,Cannon Street Local,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.49
924627,Cannon Street Local,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.06
924627,Cannon Street Local,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.89
924627,Cannon Street Local,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,36.8
924627,Cannon Street Local,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,187.5
924627,Cannon Street Local,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,130.1
924627,Cannon Street Local,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,151.9
924627,Cannon Street Local,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
924627,Cannon Street Local,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
924627,Cannon Street Local,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.01
924627,Cannon Street Local,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.95
924627,Cannon Street Local,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.12
924627,Cannon Street Local,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,56.27
924627,Cannon Street Local,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,135.1
924627,Cannon Street Local,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.5
924627,Cannon Street Local,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.6
924627,Cannon Street Local,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,231.7
924627,Cannon Street Local,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,30.6
924627,Cannon Street Local,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
924627,Cannon Street Local,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
924627,Cannon Street Local,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
924627,Cannon Street Local,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
924627,Cannon Street Local,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
924627,Cannon Street Local,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
924627,Cannon Street Local,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.12
924627,Cannon Street Local,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.65
924627,Cannon Street Local,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.92
924627,Cannon Street Local,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,145.46
924627,Cannon Street Local,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,114.94
924627,Cannon Street Local,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,153.82
924627,Cannon Street Local,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,170.5
924627,Cannon Street Local,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,601.6
924627,Cannon Street Local,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,472.7
924627,Cannon Street Local,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,632.0
924627,Cannon Street Local,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
924627,Cannon Street Local,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.64
924627,Cannon Street Local,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.25
924627,Cannon Street Local,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.82
924627,Cannon Street Local,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.64
924627,Cannon Street Local,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,25.82
924627,Cannon Street Local,2024-01-28T11:50:00.000+00:00,feeder,6,N Current (RMS),A,48.2
924627,Cannon Street Local,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,37.1
924627,Cannon Street Local,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,61.2
924627,Cannon Street Local,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,106.3
924627,Cannon Street Local,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.74
924627,Cannon Street Local,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
924627,Cannon Street Local,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.89
924627,Cannon Street Local,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,38.15
924627,Cannon Street Local,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,30.78
924627,Cannon Street Local,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.52
924627,Cannon Street Local,2024-01-28T11:50:00.000+00:00,feeder,5,N Current (RMS),A,52.8
924627,Cannon Street Local,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,156.8
924627,Cannon Street Local,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,127.0
924627,Cannon Street Local,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,96.3
924627,Cannon Street Local,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.37
924627,Cannon Street Local,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
924627,Cannon Street Local,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.58
924627,Cannon Street Local,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.42
924627,Cannon Street Local,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.24
924627,Cannon Street Local,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.84
924627,Cannon Street Local,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,33.1
924627,Cannon Street Local,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,97.5
924627,Cannon Street Local,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.1
924627,Cannon Street Local,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.4
924627,Cannon Street Local,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.73
924627,Cannon Street Local,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.21
924627,Cannon Street Local,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.1
924627,Cannon Street Local,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.9
924627,Cannon Street Local,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.15
924627,Cannon Street Local,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.12
924627,Cannon Street Local,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,37.2
924627,Cannon Street Local,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,184.6
924627,Cannon Street Local,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,126.6
924627,Cannon Street Local,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,148.6
924627,Cannon Street Local,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
924627,Cannon Street Local,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
924627,Cannon Street Local,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.9
924627,Cannon Street Local,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.15
924627,Cannon Street Local,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.77
924627,Cannon Street Local,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,47.63
924627,Cannon Street Local,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,105.8
924627,Cannon Street Local,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,120.6
924627,Cannon Street Local,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.7
924627,Cannon Street Local,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,196.4
924627,Cannon Street Local,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,30.5
924627,Cannon Street Local,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
924627,Cannon Street Local,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
924627,Cannon Street Local,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
924627,Cannon Street Local,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
924627,Cannon Street Local,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
924627,Cannon Street Local,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
924627,Cannon Street Local,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.5
924627,Cannon Street Local,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.13
924627,Cannon Street Local,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.94
924627,Cannon Street Local,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,142.44
924627,Cannon Street Local,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,112.59
924627,Cannon Street Local,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,152.93
924627,Cannon Street Local,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,165.9
924627,Cannon Street Local,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,586.5
924627,Cannon Street Local,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,461.9
924627,Cannon Street Local,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,627.0
924627,Cannon Street Local,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.11
924627,Cannon Street Local,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.47
924627,Cannon Street Local,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.03
924627,Cannon Street Local,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.01
924627,Cannon Street Local,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.7
924627,Cannon Street Local,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.22
924627,Cannon Street Local,2024-01-28T11:40:00.000+00:00,feeder,6,N Current (RMS),A,42.4
924627,Cannon Street Local,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,37.7
924627,Cannon Street Local,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,78.4
924627,Cannon Street Local,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,91.6
924627,Cannon Street Local,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.15
924627,Cannon Street Local,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
924627,Cannon Street Local,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.85
924627,Cannon Street Local,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,38.52
924627,Cannon Street Local,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,27.41
924627,Cannon Street Local,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.57
924627,Cannon Street Local,2024-01-28T11:40:00.000+00:00,feeder,5,N Current (RMS),A,49.9
924627,Cannon Street Local,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,158.6
924627,Cannon Street Local,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,113.2
924627,Cannon Street Local,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,103.3
924627,Cannon Street Local,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.7
924627,Cannon Street Local,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
924627,Cannon Street Local,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.25
924627,Cannon Street Local,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.25
924627,Cannon Street Local,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.9
924627,Cannon Street Local,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.23
924627,Cannon Street Local,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,31.1
924627,Cannon Street Local,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,104.5
924627,Cannon Street Local,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,110.5
924627,Cannon Street Local,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.6
924627,Cannon Street Local,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.98
924627,Cannon Street Local,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.13
924627,Cannon Street Local,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.11
924627,Cannon Street Local,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
924627,Cannon Street Local,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.75
924627,Cannon Street Local,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.4
924627,Cannon Street Local,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,45.3
924627,Cannon Street Local,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,192.9
924627,Cannon Street Local,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,129.0
924627,Cannon Street Local,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,149.5
924627,Cannon Street Local,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.11
924627,Cannon Street Local,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
924627,Cannon Street Local,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.49
924627,Cannon Street Local,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.75
924627,Cannon Street Local,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.78
924627,Cannon Street Local,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,47.21
924627,Cannon Street Local,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,120.5
924627,Cannon Street Local,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,110.8
924627,Cannon Street Local,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
924627,Cannon Street Local,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,194.5
924627,Cannon Street Local,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,30.4
924627,Cannon Street Local,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
924627,Cannon Street Local,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
924627,Cannon Street Local,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
924627,Cannon Street Local,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
924627,Cannon Street Local,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
924627,Cannon Street Local,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
924627,Cannon Street Local,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.84
924627,Cannon Street Local,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.43
924627,Cannon Street Local,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.98
924627,Cannon Street Local,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,144.53
924627,Cannon Street Local,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,115.55
924627,Cannon Street Local,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,142.62
924627,Cannon Street Local,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,141.7
924627,Cannon Street Local,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,595.7
924627,Cannon Street Local,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,474.4
924627,Cannon Street Local,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,584.8
924627,Cannon Street Local,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
924627,Cannon Street Local,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.59
924627,Cannon Street Local,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
924627,Cannon Street Local,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.9
924627,Cannon Street Local,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.29
924627,Cannon Street Local,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.56
924627,Cannon Street Local,2024-01-28T11:30:00.000+00:00,feeder,6,N Current (RMS),A,42.4
924627,Cannon Street Local,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,45.7
924627,Cannon Street Local,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,43.4
924627,Cannon Street Local,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,92.7
924627,Cannon Street Local,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
924627,Cannon Street Local,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.83
924627,Cannon Street Local,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.47
924627,Cannon Street Local,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,43.38
924627,Cannon Street Local,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,32.87
924627,Cannon Street Local,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.28
924627,Cannon Street Local,2024-01-28T11:30:00.000+00:00,feeder,5,N Current (RMS),A,53.4
924627,Cannon Street Local,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,178.0
924627,Cannon Street Local,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,134.6
924627,Cannon Street Local,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,114.4
924627,Cannon Street Local,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.32
924627,Cannon Street Local,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
924627,Cannon Street Local,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.48
924627,Cannon Street Local,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.02
924627,Cannon Street Local,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.53
924627,Cannon Street Local,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.75
924627,Cannon Street Local,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,26.2
924627,Cannon Street Local,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,91.3
924627,Cannon Street Local,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.1
924627,Cannon Street Local,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.1
924627,Cannon Street Local,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.61
924627,Cannon Street Local,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.33
924627,Cannon Street Local,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.3
924627,Cannon Street Local,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.15
924627,Cannon Street Local,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.06
924627,Cannon Street Local,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.78
924627,Cannon Street Local,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,37.5
924627,Cannon Street Local,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,185.1
924627,Cannon Street Local,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,130.0
924627,Cannon Street Local,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,150.9
924627,Cannon Street Local,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
924627,Cannon Street Local,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
924627,Cannon Street Local,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.78
924627,Cannon Street Local,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.42
924627,Cannon Street Local,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.59
924627,Cannon Street Local,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,44.89
924627,Cannon Street Local,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,109.3
924627,Cannon Street Local,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,105.5
924627,Cannon Street Local,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
924627,Cannon Street Local,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,184.3
924627,Cannon Street Local,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,30.3
924627,Cannon Street Local,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
924627,Cannon Street Local,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
924627,Cannon Street Local,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
924627,Cannon Street Local,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
924627,Cannon Street Local,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
924627,Cannon Street Local,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
924627,Cannon Street Local,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
924627,Cannon Street Local,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.25
924627,Cannon Street Local,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.11
924627,Cannon Street Local,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,144.87
924627,Cannon Street Local,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,108.34
924627,Cannon Street Local,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,143.26
924627,Cannon Street Local,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,154.8
924627,Cannon Street Local,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,595.3
924627,Cannon Street Local,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,444.1
924627,Cannon Street Local,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,585.6
924627,Cannon Street Local,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
924627,Cannon Street Local,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.4
924627,Cannon Street Local,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.32
924627,Cannon Street Local,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.22
924627,Cannon Street Local,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.41
924627,Cannon Street Local,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,27.68
924627,Cannon Street Local,2024-01-28T11:20:00.000+00:00,feeder,6,N Current (RMS),A,57.3
924627,Cannon Street Local,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,47.5
924627,Cannon Street Local,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,47.9
924627,Cannon Street Local,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,114.3
924627,Cannon Street Local,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
924627,Cannon Street Local,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.02
924627,Cannon Street Local,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.41
924627,Cannon Street Local,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,41.45
924627,Cannon Street Local,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,36.06
