Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.03
924627,Cannon Street Local,2024-01-28T11:20:00.000+00:00,feeder,5,N Current (RMS),A,59.8
924627,Cannon Street Local,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,170.4
924627,Cannon Street Local,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,148.0
924627,Cannon Street Local,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,98.4
924627,Cannon Street Local,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
924627,Cannon Street Local,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
924627,Cannon Street Local,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
924627,Cannon Street Local,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.36
924627,Cannon Street Local,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.21
924627,Cannon Street Local,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.82
924627,Cannon Street Local,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,51.8
924627,Cannon Street Local,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.1
924627,Cannon Street Local,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,131.0
924627,Cannon Street Local,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.3
924627,Cannon Street Local,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.28
924627,Cannon Street Local,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.91
924627,Cannon Street Local,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.84
924627,Cannon Street Local,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.26
924627,Cannon Street Local,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.81
924627,Cannon Street Local,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.25
924627,Cannon Street Local,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,37.0
924627,Cannon Street Local,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,177.4
924627,Cannon Street Local,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,121.2
924627,Cannon Street Local,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,141.2
924627,Cannon Street Local,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
924627,Cannon Street Local,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
924627,Cannon Street Local,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.41
924627,Cannon Street Local,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
924627,Cannon Street Local,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.4
924627,Cannon Street Local,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,44.6
924627,Cannon Street Local,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,110.4
924627,Cannon Street Local,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
924627,Cannon Street Local,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
924627,Cannon Street Local,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,183.9
924627,Cannon Street Local,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,30.2
924627,Cannon Street Local,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
924627,Cannon Street Local,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
924627,Cannon Street Local,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
924627,Cannon Street Local,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
924627,Cannon Street Local,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
924627,Cannon Street Local,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
924627,Cannon Street Local,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.48
924627,Cannon Street Local,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.28
924627,Cannon Street Local,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.63
924627,Cannon Street Local,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,134.29
924627,Cannon Street Local,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,118.9
924627,Cannon Street Local,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,140.39
924627,Cannon Street Local,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,126.6
924627,Cannon Street Local,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,552.3
924627,Cannon Street Local,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,488.6
924627,Cannon Street Local,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,575.3
924627,Cannon Street Local,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
924627,Cannon Street Local,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.82
924627,Cannon Street Local,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.28
924627,Cannon Street Local,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.53
924627,Cannon Street Local,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.57
924627,Cannon Street Local,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,28.11
924627,Cannon Street Local,2024-01-28T11:10:00.000+00:00,feeder,6,N Current (RMS),A,59.0
924627,Cannon Street Local,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,44.6
924627,Cannon Street Local,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.2
924627,Cannon Street Local,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,115.2
924627,Cannon Street Local,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
924627,Cannon Street Local,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
924627,Cannon Street Local,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.41
924627,Cannon Street Local,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,42.08
924627,Cannon Street Local,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,34.89
924627,Cannon Street Local,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
924627,Cannon Street Local,2024-01-28T11:10:00.000+00:00,feeder,5,N Current (RMS),A,56.0
924627,Cannon Street Local,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,173.1
924627,Cannon Street Local,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,143.3
924627,Cannon Street Local,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,106.0
924627,Cannon Street Local,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
924627,Cannon Street Local,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
924627,Cannon Street Local,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.85
924627,Cannon Street Local,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.22
924627,Cannon Street Local,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,36.88
924627,Cannon Street Local,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.78
924627,Cannon Street Local,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,62.9
924627,Cannon Street Local,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.6
924627,Cannon Street Local,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,151.7
924627,Cannon Street Local,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.3
924627,Cannon Street Local,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.19
924627,Cannon Street Local,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.09
924627,Cannon Street Local,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.05
924627,Cannon Street Local,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.2
924627,Cannon Street Local,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.47
924627,Cannon Street Local,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.06
924627,Cannon Street Local,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,36.3
924627,Cannon Street Local,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,180.9
924627,Cannon Street Local,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,127.6
924627,Cannon Street Local,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,148.0
924627,Cannon Street Local,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
924627,Cannon Street Local,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
924627,Cannon Street Local,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.85
924627,Cannon Street Local,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.08
924627,Cannon Street Local,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.5
924627,Cannon Street Local,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,38.25
924627,Cannon Street Local,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,76.2
924627,Cannon Street Local,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,107.6
924627,Cannon Street Local,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
924627,Cannon Street Local,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,157.7
924627,Cannon Street Local,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,30.1
924627,Cannon Street Local,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
924627,Cannon Street Local,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
924627,Cannon Street Local,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
924627,Cannon Street Local,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
924627,Cannon Street Local,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
924627,Cannon Street Local,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
924627,Cannon Street Local,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.27
924627,Cannon Street Local,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.09
924627,Cannon Street Local,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.62
924627,Cannon Street Local,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,139.12
924627,Cannon Street Local,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,127.31
924627,Cannon Street Local,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,139.2
924627,Cannon Street Local,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,108.7
924627,Cannon Street Local,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,570.7
924627,Cannon Street Local,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,521.0
924627,Cannon Street Local,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,569.4
924627,Cannon Street Local,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
924627,Cannon Street Local,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
924627,Cannon Street Local,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.25
924627,Cannon Street Local,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.65
924627,Cannon Street Local,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.84
924627,Cannon Street Local,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,29.09
924627,Cannon Street Local,2024-01-28T11:00:00.000+00:00,feeder,6,N Current (RMS),A,55.4
924627,Cannon Street Local,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,48.7
924627,Cannon Street Local,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,57.9
924627,Cannon Street Local,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,119.8
924627,Cannon Street Local,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
924627,Cannon Street Local,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
924627,Cannon Street Local,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.12
924627,Cannon Street Local,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,35.49
924627,Cannon Street Local,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,32.62
924627,Cannon Street Local,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.39
924627,Cannon Street Local,2024-01-28T11:00:00.000+00:00,feeder,5,N Current (RMS),A,39.2
924627,Cannon Street Local,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,145.6
924627,Cannon Street Local,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,133.4
924627,Cannon Street Local,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,107.9
924627,Cannon Street Local,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
924627,Cannon Street Local,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
924627,Cannon Street Local,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924627,Cannon Street Local,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.15
924627,Cannon Street Local,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.26
924627,Cannon Street Local,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.87
924627,Cannon Street Local,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,44.8
924627,Cannon Street Local,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.2
924627,Cannon Street Local,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,120.0
924627,Cannon Street Local,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
924627,Cannon Street Local,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.45
924627,Cannon Street Local,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.06
924627,Cannon Street Local,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.93
924627,Cannon Street Local,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.97
924627,Cannon Street Local,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.48
924627,Cannon Street Local,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.24
924627,Cannon Street Local,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,40.2
924627,Cannon Street Local,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,188.3
924627,Cannon Street Local,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,131.8
924627,Cannon Street Local,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,156.6
924627,Cannon Street Local,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
924627,Cannon Street Local,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
924627,Cannon Street Local,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
924627,Cannon Street Local,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.19
924627,Cannon Street Local,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.32
924627,Cannon Street Local,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,45.41
924627,Cannon Street Local,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,107.7
924627,Cannon Street Local,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.9
924627,Cannon Street Local,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.4
924627,Cannon Street Local,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,187.9
924627,Cannon Street Local,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,29.9
924627,Cannon Street Local,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
924627,Cannon Street Local,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
924627,Cannon Street Local,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
924627,Cannon Street Local,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
924627,Cannon Street Local,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
924627,Cannon Street Local,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
924627,Cannon Street Local,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.72
924627,Cannon Street Local,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.48
924627,Cannon Street Local,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.07
924627,Cannon Street Local,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,134.44
924627,Cannon Street Local,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,123.53
924627,Cannon Street Local,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,148.0
924627,Cannon Street Local,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,134.5
924627,Cannon Street Local,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,551.8
924627,Cannon Street Local,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,505.2
924627,Cannon Street Local,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,605.4
924627,Cannon Street Local,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
924627,Cannon Street Local,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.69
924627,Cannon Street Local,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.32
924627,Cannon Street Local,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.98
924627,Cannon Street Local,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.67
924627,Cannon Street Local,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,25.41
924627,Cannon Street Local,2024-01-28T10:50:00.000+00:00,feeder,6,N Current (RMS),A,38.4
924627,Cannon Street Local,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,65.6
924627,Cannon Street Local,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,56.6
924627,Cannon Street Local,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,103.4
924627,Cannon Street Local,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
924627,Cannon Street Local,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
924627,Cannon Street Local,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.25
924627,Cannon Street Local,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,41.31
924627,Cannon Street Local,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,32.07
924627,Cannon Street Local,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.57
924627,Cannon Street Local,2024-01-28T10:50:00.000+00:00,feeder,5,N Current (RMS),A,47.6
924627,Cannon Street Local,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,168.5
924627,Cannon Street Local,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,130.5
924627,Cannon Street Local,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,107.3
924627,Cannon Street Local,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
924627,Cannon Street Local,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
924627,Cannon Street Local,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.06
924627,Cannon Street Local,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.9
924627,Cannon Street Local,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.69
924627,Cannon Street Local,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.63
924627,Cannon Street Local,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,46.8
924627,Cannon Street Local,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.9
924627,Cannon Street Local,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,116.8
924627,Cannon Street Local,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
924627,Cannon Street Local,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.84
924627,Cannon Street Local,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.24
924627,Cannon Street Local,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.0
924627,Cannon Street Local,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,43.28
924627,Cannon Street Local,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.48
924627,Cannon Street Local,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.59
924627,Cannon Street Local,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,40.8
924627,Cannon Street Local,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,184.9
924627,Cannon Street Local,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,131.3
924627,Cannon Street Local,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,153.3
924627,Cannon Street Local,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
924627,Cannon Street Local,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
924627,Cannon Street Local,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.92
924627,Cannon Street Local,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.75
924627,Cannon Street Local,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.64
924627,Cannon Street Local,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,43.84
924627,Cannon Street Local,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,95.6
924627,Cannon Street Local,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,105.6
924627,Cannon Street Local,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.1
924627,Cannon Street Local,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,180.6
924627,Cannon Street Local,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,29.9
924627,Cannon Street Local,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
924627,Cannon Street Local,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
924627,Cannon Street Local,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
924627,Cannon Street Local,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
924627,Cannon Street Local,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
924627,Cannon Street Local,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
924627,Cannon Street Local,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.49
924627,Cannon Street Local,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.17
924627,Cannon Street Local,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.04
924627,Cannon Street Local,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,147.21
924627,Cannon Street Local,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,122.54
924627,Cannon Street Local,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,140.02
924627,Cannon Street Local,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,120.9
924627,Cannon Street Local,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,600.3
924627,Cannon Street Local,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,497.6
924627,Cannon Street Local,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,569.5
924627,Cannon Street Local,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
924627,Cannon Street Local,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.08
924627,Cannon Street Local,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.47
924627,Cannon Street Local,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.96
924627,Cannon Street Local,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.75
924627,Cannon Street Local,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,28.92
924627,Cannon Street Local,2024-01-28T10:40:00.000+00:00,feeder,6,N Current (RMS),A,59.3
924627,Cannon Street Local,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,46.3
924627,Cannon Street Local,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,50.4
924627,Cannon Street Local,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,118.3
924627,Cannon Street Local,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
924627,Cannon Street Local,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
924627,Cannon Street Local,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.59
924627,Cannon Street Local,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,42.25
924627,Cannon Street Local,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,33.37
924627,Cannon Street Local,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.88
924627,Cannon Street Local,2024-01-28T10:40:00.000+00:00,feeder,5,N Current (RMS),A,48.0
924627,Cannon Street Local,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,173.0
924627,Cannon Street Local,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,135.9
924627,Cannon Street Local,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,108.7
924627,Cannon Street Local,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.36
924627,Cannon Street Local,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
924627,Cannon Street Local,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
924627,Cannon Street Local,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.74
924627,Cannon Street Local,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.33
924627,Cannon Street Local,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.19
924627,Cannon Street Local,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,39.1
924627,Cannon Street Local,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,90.4
924627,Cannon Street Local,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,93.6
924627,Cannon Street Local,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
924627,Cannon Street Local,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.31
924627,Cannon Street Local,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.86
924627,Cannon Street Local,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.6
924627,Cannon Street Local,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.38
924627,Cannon Street Local,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.88
924627,Cannon Street Local,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.06
924627,Cannon Street Local,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,39.7
924627,Cannon Street Local,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,181.8
924627,Cannon Street Local,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,129.0
924627,Cannon Street Local,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,151.3
924627,Cannon Street Local,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
924627,Cannon Street Local,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
924627,Cannon Street Local,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.78
924627,Cannon Street Local,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.91
924627,Cannon Street Local,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.32
924627,Cannon Street Local,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.84
924627,Cannon Street Local,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,76.0
924627,Cannon Street Local,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.7
924627,Cannon Street Local,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
924627,Cannon Street Local,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,144.3
924627,Cannon Street Local,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,29.8
924627,Cannon Street Local,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
924627,Cannon Street Local,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
924627,Cannon Street Local,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
924627,Cannon Street Local,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
924627,Cannon Street Local,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
924627,Cannon Street Local,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
924627,Cannon Street Local,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.04
924627,Cannon Street Local,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.52
924627,Cannon Street Local,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.08
924627,Cannon Street Local,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,141.24
924627,Cannon Street Local,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,109.64
924627,Cannon Street Local,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,134.89
924627,Cannon Street Local,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,138.5
924627,Cannon Street Local,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,579.3
924627,Cannon Street Local,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,447.7
924627,Cannon Street Local,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,550.9
924627,Cannon Street Local,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
924627,Cannon Street Local,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.51
924627,Cannon Street Local,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.48
924627,Cannon Street Local,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.82
924627,Cannon Street Local,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.43
924627,Cannon Street Local,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,27.02
924627,Cannon Street Local,2024-01-28T10:30:00.000+00:00,feeder,6,N Current (RMS),A,54.1
924627,Cannon Street Local,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,49.5
924627,Cannon Street Local,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,47.3
924627,Cannon Street Local,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,111.0
924627,Cannon Street Local,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
924627,Cannon Street Local,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.6
924627,Cannon Street Local,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.31
924627,Cannon Street Local,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,36.94
924627,Cannon Street Local,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,33.67
924627,Cannon Street Local,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.53
924627,Cannon Street Local,2024-01-28T10:30:00.000+00:00,feeder,5,N Current (RMS),A,53.8
924627,Cannon Street Local,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,150.8
924627,Cannon Street Local,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,136.9
924627,Cannon Street Local,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,88.3
924627,Cannon Street Local,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.91
924627,Cannon Street Local,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
924627,Cannon Street Local,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.86
924627,Cannon Street Local,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.49
924627,Cannon Street Local,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.57
924627,Cannon Street Local,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.21
924627,Cannon Street Local,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,28.6
924627,Cannon Street Local,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.9
924627,Cannon Street Local,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,92.9
924627,Cannon Street Local,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
924627,Cannon Street Local,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.86
924627,Cannon Street Local,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.74
924627,Cannon Street Local,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.87
924627,Cannon Street Local,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,41.33
924627,Cannon Street Local,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.94
924627,Cannon Street Local,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.52
924627,Cannon Street Local,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,34.1
924627,Cannon Street Local,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,176.5
924627,Cannon Street Local,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,124.5
924627,Cannon Street Local,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,148.8
924627,Cannon Street Local,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
924627,Cannon Street Local,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
924627,Cannon Street Local,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.09
924627,Cannon Street Local,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.26
924627,Cannon Street Local,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.25
924627,Cannon Street Local,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,36.82
924627,Cannon Street Local,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,84.3
924627,Cannon Street Local,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.8
924627,Cannon Street Local,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
924627,Cannon Street Local,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,151.6
924627,Cannon Street Local,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,29.7
924627,Cannon Street Local,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
924627,Cannon Street Local,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
924627,Cannon Street Local,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
924627,Cannon Street Local,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
924627,Cannon Street Local,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
924627,Cannon Street Local,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
924627,Cannon Street Local,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.91
924627,Cannon Street Local,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.94
924627,Cannon Street Local,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.99
924627,Cannon Street Local,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,134.84
924627,Cannon Street Local,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,107.85
924627,Cannon Street Local,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,130.08
924627,Cannon Street Local,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,125.9
924627,Cannon Street Local,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,551.6
924627,Cannon Street Local,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,439.1
924627,Cannon Street Local,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,529.9
924627,Cannon Street Local,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
924627,Cannon Street Local,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.34
924627,Cannon Street Local,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.61
924627,Cannon Street Local,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.06
924627,Cannon Street Local,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.76
924627,Cannon Street Local,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,28.33
924627,Cannon Street Local,2024-01-28T10:20:00.000+00:00,feeder,6,N Current (RMS),A,55.8
924627,Cannon Street Local,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,54.0
924627,Cannon Street Local,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,48.7
924627,Cannon Street Local,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,115.7
924627,Cannon Street Local,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
924627,Cannon Street Local,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
924627,Cannon Street Local,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.48
924627,Cannon Street Local,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,31.65
924627,Cannon Street Local,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.72
924627,Cannon Street Local,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.32
924627,Cannon Street Local,2024-01-28T10:20:00.000+00:00,feeder,5,N Current (RMS),A,41.8
924627,Cannon Street Local,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,129.6
924627,Cannon Street Local,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,121.2
924627,Cannon Street Local,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,87.1
924627,Cannon Street Local,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.66
924627,Cannon Street Local,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
924627,Cannon Street Local,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.06
924627,Cannon Street Local,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.4
924627,Cannon Street Local,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.56
924627,Cannon Street Local,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.36
924627,Cannon Street Local,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,32.1
924627,Cannon Street Local,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.3
924627,Cannon Street Local,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
924627,Cannon Street Local,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
924627,Cannon Street Local,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.35
924627,Cannon Street Local,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.16
924627,Cannon Street Local,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.2
924627,Cannon Street Local,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.61
924627,Cannon Street Local,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.44
924627,Cannon Street Local,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.2
924627,Cannon Street Local,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,35.6
924627,Cannon Street Local,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,182.0
924627,Cannon Street Local,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,130.8
924627,Cannon Street Local,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,152.0
924627,Cannon Street Local,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
924627,Cannon Street Local,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
924627,Cannon Street Local,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.79
924627,Cannon Street Local,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.03
924627,Cannon Street Local,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.84
924627,Cannon Street Local,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,41.56
924627,Cannon Street Local,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,74.6
924627,Cannon Street Local,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,137.6
924627,Cannon Street Local,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.8
924627,Cannon Street Local,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,170.7
924627,Cannon Street Local,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,29.6
924627,Cannon Street Local,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
924627,Cannon Street Local,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
924627,Cannon Street Local,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
924627,Cannon Street Local,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
924627,Cannon Street Local,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
924627,Cannon Street Local,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
924627,Cannon Street Local,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.83
924627,Cannon Street Local,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.87
924627,Cannon Street Local,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.18
924627,Cannon Street Local,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,141.76
924627,Cannon Street Local,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,110.32
924627,Cannon Street Local,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,134.77
924627,Cannon Street Local,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,131.1
924627,Cannon Street Local,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,580.0
924627,Cannon Street Local,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,449.5
924627,Cannon Street Local,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,550.0
924627,Cannon Street Local,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
924627,Cannon Street Local,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.41
924627,Cannon Street Local,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.39
924627,Cannon Street Local,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.98
924627,Cannon Street Local,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.91
924627,Cannon Street Local,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,31.93
924627,Cannon Street Local,2024-01-28T10:10:00.000+00:00,feeder,6,N Current (RMS),A,63.0
924627,Cannon Street Local,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,53.3
924627,Cannon Street Local,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,57.4
924627,Cannon Street Local,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,129.9
924627,Cannon Street Local,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.69
924627,Cannon Street Local,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.58
924627,Cannon Street Local,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.41
924627,Cannon Street Local,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.81
924627,Cannon Street Local,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.22
924627,Cannon Street Local,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.47
924627,Cannon Street Local,2024-01-28T10:10:00.000+00:00,feeder,5,N Current (RMS),A,34.0
924627,Cannon Street Local,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,122.8
924627,Cannon Street Local,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,111.2
924627,Cannon Street Local,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,98.5
924627,Cannon Street Local,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924627,Cannon Street Local,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
924627,Cannon Street Local,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
924627,Cannon Street Local,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.35
924627,Cannon Street Local,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.14
924627,Cannon Street Local,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.78
924627,Cannon Street Local,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,35.4
924627,Cannon Street Local,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.1
924627,Cannon Street Local,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
924627,Cannon Street Local,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
924627,Cannon Street Local,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.96
924627,Cannon Street Local,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.59
924627,Cannon Street Local,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.66
924627,Cannon Street Local,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.08
924627,Cannon Street Local,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.13
924627,Cannon Street Local,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.04
924627,Cannon Street Local,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,31.5
924627,Cannon Street Local,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,184.2
924627,Cannon Street Local,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,137.3
924627,Cannon Street Local,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,155.6
924627,Cannon Street Local,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
924627,Cannon Street Local,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
924627,Cannon Street Local,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.02
924627,Cannon Street Local,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.18
924627,Cannon Street Local,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.31
924627,Cannon Street Local,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,43.78
924627,Cannon Street Local,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,105.0
924627,Cannon Street Local,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.7
924627,Cannon Street Local,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
924627,Cannon Street Local,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,180.1
924627,Cannon Street Local,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,29.6
924627,Cannon Street Local,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
924627,Cannon Street Local,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
924627,Cannon Street Local,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
924627,Cannon Street Local,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
924627,Cannon Street Local,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
924627,Cannon Street Local,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
924627,Cannon Street Local,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.08
924627,Cannon Street Local,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.67
924627,Cannon Street Local,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.88
924627,Cannon Street Local,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,129.4
924627,Cannon Street Local,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,110.71
924627,Cannon Street Local,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,144.99
924627,Cannon Street Local,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,148.8
924627,Cannon Street Local,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,529.7
924627,Cannon Street Local,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,451.2
924627,Cannon Street Local,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,592.8
924627,Cannon Street Local,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.1
924627,Cannon Street Local,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
924627,Cannon Street Local,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
924627,Cannon Street Local,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.13
