Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.28
924627,Cannon Street Local,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,30.38
924627,Cannon Street Local,2024-01-28T10:00:00.000+00:00,feeder,6,N Current (RMS),A,56.0
924627,Cannon Street Local,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,58.2
924627,Cannon Street Local,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,63.1
924627,Cannon Street Local,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,123.8
924627,Cannon Street Local,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924627,Cannon Street Local,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
924627,Cannon Street Local,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.36
924627,Cannon Street Local,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.77
924627,Cannon Street Local,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.8
924627,Cannon Street Local,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.62
924627,Cannon Street Local,2024-01-28T10:00:00.000+00:00,feeder,5,N Current (RMS),A,32.0
924627,Cannon Street Local,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,113.7
924627,Cannon Street Local,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,101.4
924627,Cannon Street Local,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,86.7
924627,Cannon Street Local,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
924627,Cannon Street Local,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
924627,Cannon Street Local,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924627,Cannon Street Local,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.59
924627,Cannon Street Local,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.51
924627,Cannon Street Local,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.35
924627,Cannon Street Local,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,45.7
924627,Cannon Street Local,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,100.7
924627,Cannon Street Local,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,99.7
924627,Cannon Street Local,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
924627,Cannon Street Local,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.01
924627,Cannon Street Local,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.02
924627,Cannon Street Local,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.2
924627,Cannon Street Local,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,46.2
924627,Cannon Street Local,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.75
924627,Cannon Street Local,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.07
924627,Cannon Street Local,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,43.1
924627,Cannon Street Local,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,196.3
924627,Cannon Street Local,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,135.5
924627,Cannon Street Local,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,159.0
924627,Cannon Street Local,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
924627,Cannon Street Local,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
924627,Cannon Street Local,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.58
924627,Cannon Street Local,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.19
924627,Cannon Street Local,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.9
924627,Cannon Street Local,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,44.84
924627,Cannon Street Local,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,122.1
924627,Cannon Street Local,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
924627,Cannon Street Local,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
924627,Cannon Street Local,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,183.8
924627,Cannon Street Local,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,29.5
924627,Cannon Street Local,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
924627,Cannon Street Local,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
924627,Cannon Street Local,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
924627,Cannon Street Local,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
924627,Cannon Street Local,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
924627,Cannon Street Local,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
924627,Cannon Street Local,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.8
924627,Cannon Street Local,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.89
924627,Cannon Street Local,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.02
924627,Cannon Street Local,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,127.88
924627,Cannon Street Local,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,110.24
924627,Cannon Street Local,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,144.26
924627,Cannon Street Local,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,146.1
924627,Cannon Street Local,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,521.6
924627,Cannon Street Local,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,449.1
924627,Cannon Street Local,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,586.5
924627,Cannon Street Local,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
924627,Cannon Street Local,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
924627,Cannon Street Local,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.08
924627,Cannon Street Local,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.57
924627,Cannon Street Local,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.94
924627,Cannon Street Local,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,32.44
924627,Cannon Street Local,2024-01-28T09:50:00.000+00:00,feeder,6,N Current (RMS),A,61.8
924627,Cannon Street Local,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,64.6
924627,Cannon Street Local,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,66.5
924627,Cannon Street Local,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,132.2
924627,Cannon Street Local,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.2
924627,Cannon Street Local,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
924627,Cannon Street Local,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.78
924627,Cannon Street Local,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.02
924627,Cannon Street Local,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.6
924627,Cannon Street Local,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.14
924627,Cannon Street Local,2024-01-28T09:50:00.000+00:00,feeder,5,N Current (RMS),A,36.5
924627,Cannon Street Local,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,111.2
924627,Cannon Street Local,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,89.0
924627,Cannon Street Local,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.4
924627,Cannon Street Local,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
924627,Cannon Street Local,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
924627,Cannon Street Local,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
924627,Cannon Street Local,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.83
924627,Cannon Street Local,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.31
924627,Cannon Street Local,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.04
924627,Cannon Street Local,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,37.3
924627,Cannon Street Local,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.0
924627,Cannon Street Local,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.5
924627,Cannon Street Local,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
924627,Cannon Street Local,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.43
924627,Cannon Street Local,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.01
924627,Cannon Street Local,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.9
924627,Cannon Street Local,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,44.97
924627,Cannon Street Local,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.37
924627,Cannon Street Local,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.09
924627,Cannon Street Local,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,37.3
924627,Cannon Street Local,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,191.7
924627,Cannon Street Local,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,142.0
924627,Cannon Street Local,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,155.5
924627,Cannon Street Local,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
924627,Cannon Street Local,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
924627,Cannon Street Local,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.6
924627,Cannon Street Local,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.61
924627,Cannon Street Local,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.82
924627,Cannon Street Local,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,41.51
924627,Cannon Street Local,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,114.1
924627,Cannon Street Local,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
924627,Cannon Street Local,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
924627,Cannon Street Local,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,171.0
924627,Cannon Street Local,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,29.4
924627,Cannon Street Local,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
924627,Cannon Street Local,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
924627,Cannon Street Local,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
924627,Cannon Street Local,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
924627,Cannon Street Local,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
924627,Cannon Street Local,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
924627,Cannon Street Local,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.21
924627,Cannon Street Local,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.55
924627,Cannon Street Local,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.22
924627,Cannon Street Local,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,125.0
924627,Cannon Street Local,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,102.05
924627,Cannon Street Local,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,136.21
924627,Cannon Street Local,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,142.9
924627,Cannon Street Local,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,512.7
924627,Cannon Street Local,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,416.9
924627,Cannon Street Local,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,556.7
924627,Cannon Street Local,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
924627,Cannon Street Local,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
924627,Cannon Street Local,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.21
924627,Cannon Street Local,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.28
924627,Cannon Street Local,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.95
924627,Cannon Street Local,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,25.73
924627,Cannon Street Local,2024-01-28T09:40:00.000+00:00,feeder,6,N Current (RMS),A,50.2
924627,Cannon Street Local,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,55.9
924627,Cannon Street Local,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.4
924627,Cannon Street Local,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,105.9
924627,Cannon Street Local,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.14
924627,Cannon Street Local,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
924627,Cannon Street Local,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.34
924627,Cannon Street Local,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.66
924627,Cannon Street Local,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,29.36
924627,Cannon Street Local,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.15
924627,Cannon Street Local,2024-01-28T09:40:00.000+00:00,feeder,5,N Current (RMS),A,35.7
924627,Cannon Street Local,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,102.7
924627,Cannon Street Local,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,120.2
924627,Cannon Street Local,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.6
924627,Cannon Street Local,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
924627,Cannon Street Local,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
924627,Cannon Street Local,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
924627,Cannon Street Local,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.45
924627,Cannon Street Local,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.86
924627,Cannon Street Local,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.79
924627,Cannon Street Local,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,45.7
924627,Cannon Street Local,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,98.0
924627,Cannon Street Local,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
924627,Cannon Street Local,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
924627,Cannon Street Local,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.85
924627,Cannon Street Local,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.03
924627,Cannon Street Local,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.88
924627,Cannon Street Local,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,45.46
924627,Cannon Street Local,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.11
924627,Cannon Street Local,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.29
924627,Cannon Street Local,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,41.0
924627,Cannon Street Local,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,193.7
924627,Cannon Street Local,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,137.9
924627,Cannon Street Local,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,156.8
924627,Cannon Street Local,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
924627,Cannon Street Local,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
924627,Cannon Street Local,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.03
924627,Cannon Street Local,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.74
924627,Cannon Street Local,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.48
924627,Cannon Street Local,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,51.78
924627,Cannon Street Local,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,164.9
924627,Cannon Street Local,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
924627,Cannon Street Local,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
924627,Cannon Street Local,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,212.7
924627,Cannon Street Local,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,29.4
924627,Cannon Street Local,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
924627,Cannon Street Local,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
924627,Cannon Street Local,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
924627,Cannon Street Local,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
924627,Cannon Street Local,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
924627,Cannon Street Local,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
924627,Cannon Street Local,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.61
924627,Cannon Street Local,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.54
924627,Cannon Street Local,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.1
924627,Cannon Street Local,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,116.59
924627,Cannon Street Local,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,97.76
924627,Cannon Street Local,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,137.74
924627,Cannon Street Local,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,170.1
924627,Cannon Street Local,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,480.0
924627,Cannon Street Local,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,401.4
924627,Cannon Street Local,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,564.6
924627,Cannon Street Local,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.31
924627,Cannon Street Local,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
924627,Cannon Street Local,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.18
924627,Cannon Street Local,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.71
924627,Cannon Street Local,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.37
924627,Cannon Street Local,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,29.0
924627,Cannon Street Local,2024-01-28T09:30:00.000+00:00,feeder,6,N Current (RMS),A,67.6
924627,Cannon Street Local,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,45.4
924627,Cannon Street Local,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.1
924627,Cannon Street Local,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,120.8
924627,Cannon Street Local,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.77
924627,Cannon Street Local,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
924627,Cannon Street Local,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.4
924627,Cannon Street Local,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.55
924627,Cannon Street Local,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.62
924627,Cannon Street Local,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.31
924627,Cannon Street Local,2024-01-28T09:30:00.000+00:00,feeder,5,N Current (RMS),A,36.1
924627,Cannon Street Local,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,118.2
924627,Cannon Street Local,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,117.0
924627,Cannon Street Local,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.6
924627,Cannon Street Local,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
924627,Cannon Street Local,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
924627,Cannon Street Local,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
924627,Cannon Street Local,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.67
924627,Cannon Street Local,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.53
924627,Cannon Street Local,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.64
924627,Cannon Street Local,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,39.7
924627,Cannon Street Local,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.4
924627,Cannon Street Local,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
924627,Cannon Street Local,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
924627,Cannon Street Local,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.08
924627,Cannon Street Local,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.63
924627,Cannon Street Local,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.12
924627,Cannon Street Local,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,46.7
924627,Cannon Street Local,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.88
924627,Cannon Street Local,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.35
924627,Cannon Street Local,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,44.3
924627,Cannon Street Local,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,198.9
924627,Cannon Street Local,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,136.1
924627,Cannon Street Local,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,157.3
924627,Cannon Street Local,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
924627,Cannon Street Local,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
924627,Cannon Street Local,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.88
924627,Cannon Street Local,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.12
924627,Cannon Street Local,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.38
924627,Cannon Street Local,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,60.1
924627,Cannon Street Local,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,183.7
924627,Cannon Street Local,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
924627,Cannon Street Local,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
924627,Cannon Street Local,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,246.9
924627,Cannon Street Local,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,29.3
924627,Cannon Street Local,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
924627,Cannon Street Local,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
924627,Cannon Street Local,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
924627,Cannon Street Local,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
924627,Cannon Street Local,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
924627,Cannon Street Local,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
924627,Cannon Street Local,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.59
924627,Cannon Street Local,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.58
924627,Cannon Street Local,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.84
924627,Cannon Street Local,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,119.75
924627,Cannon Street Local,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,90.78
924627,Cannon Street Local,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,149.4
924627,Cannon Street Local,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,218.2
924627,Cannon Street Local,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,492.5
924627,Cannon Street Local,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,372.2
924627,Cannon Street Local,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,613.1
924627,Cannon Street Local,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.02
924627,Cannon Street Local,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
924627,Cannon Street Local,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
924627,Cannon Street Local,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.62
924627,Cannon Street Local,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.91
924627,Cannon Street Local,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,26.69
924627,Cannon Street Local,2024-01-28T09:20:00.000+00:00,feeder,6,N Current (RMS),A,53.7
924627,Cannon Street Local,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,44.5
924627,Cannon Street Local,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,49.4
924627,Cannon Street Local,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,109.5
924627,Cannon Street Local,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.31
924627,Cannon Street Local,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
924627,Cannon Street Local,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.71
924627,Cannon Street Local,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.35
924627,Cannon Street Local,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.32
924627,Cannon Street Local,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.58
924627,Cannon Street Local,2024-01-28T09:20:00.000+00:00,feeder,5,N Current (RMS),A,38.0
924627,Cannon Street Local,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,125.0
924627,Cannon Street Local,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,115.4
924627,Cannon Street Local,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,62.4
924627,Cannon Street Local,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
924627,Cannon Street Local,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
924627,Cannon Street Local,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
924627,Cannon Street Local,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.27
924627,Cannon Street Local,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.56
924627,Cannon Street Local,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.03
924627,Cannon Street Local,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,35.8
924627,Cannon Street Local,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.1
924627,Cannon Street Local,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
924627,Cannon Street Local,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
924627,Cannon Street Local,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.46
924627,Cannon Street Local,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.93
924627,Cannon Street Local,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.03
924627,Cannon Street Local,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,45.35
924627,Cannon Street Local,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.77
924627,Cannon Street Local,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.66
924627,Cannon Street Local,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,36.4
924627,Cannon Street Local,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,193.2
924627,Cannon Street Local,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,139.5
924627,Cannon Street Local,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,161.5
924627,Cannon Street Local,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
924627,Cannon Street Local,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
924627,Cannon Street Local,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.76
924627,Cannon Street Local,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.99
924627,Cannon Street Local,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.56
924627,Cannon Street Local,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,49.54
924627,Cannon Street Local,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,129.5
924627,Cannon Street Local,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
924627,Cannon Street Local,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
924627,Cannon Street Local,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,202.8
924627,Cannon Street Local,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,29.3
924627,Cannon Street Local,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
924627,Cannon Street Local,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
924627,Cannon Street Local,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
924627,Cannon Street Local,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
924627,Cannon Street Local,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
924627,Cannon Street Local,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
924627,Cannon Street Local,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.43
924627,Cannon Street Local,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.38
924627,Cannon Street Local,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.61
924627,Cannon Street Local,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,121.58
924627,Cannon Street Local,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,100.12
924627,Cannon Street Local,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,135.5
924627,Cannon Street Local,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,153.4
924627,Cannon Street Local,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,499.0
924627,Cannon Street Local,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,408.4
924627,Cannon Street Local,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,553.2
924627,Cannon Street Local,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
924627,Cannon Street Local,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
924627,Cannon Street Local,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.01
924627,Cannon Street Local,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.75
924627,Cannon Street Local,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.81
924627,Cannon Street Local,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,27.88
924627,Cannon Street Local,2024-01-28T09:10:00.000+00:00,feeder,6,N Current (RMS),A,57.4
924627,Cannon Street Local,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,57.0
924627,Cannon Street Local,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.8
924627,Cannon Street Local,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,113.4
924627,Cannon Street Local,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.96
924627,Cannon Street Local,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
924627,Cannon Street Local,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.53
924627,Cannon Street Local,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,30.79
924627,Cannon Street Local,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.2
924627,Cannon Street Local,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.57
924627,Cannon Street Local,2024-01-28T09:10:00.000+00:00,feeder,5,N Current (RMS),A,40.4
924627,Cannon Street Local,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,126.4
924627,Cannon Street Local,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,99.0
924627,Cannon Street Local,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.6
924627,Cannon Street Local,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
924627,Cannon Street Local,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
924627,Cannon Street Local,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
924627,Cannon Street Local,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.18
924627,Cannon Street Local,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.11
924627,Cannon Street Local,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.36
924627,Cannon Street Local,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,28.2
924627,Cannon Street Local,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.8
924627,Cannon Street Local,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
924627,Cannon Street Local,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
924627,Cannon Street Local,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.56
924627,Cannon Street Local,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.01
924627,Cannon Street Local,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.16
924627,Cannon Street Local,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,45.94
924627,Cannon Street Local,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.86
924627,Cannon Street Local,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.65
924627,Cannon Street Local,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,37.9
924627,Cannon Street Local,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,195.5
924627,Cannon Street Local,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,140.0
924627,Cannon Street Local,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,165.2
924627,Cannon Street Local,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
924627,Cannon Street Local,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
924627,Cannon Street Local,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.4
924627,Cannon Street Local,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.92
924627,Cannon Street Local,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.76
924627,Cannon Street Local,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,46.32
924627,Cannon Street Local,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,121.9
924627,Cannon Street Local,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
924627,Cannon Street Local,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
924627,Cannon Street Local,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,189.5
924627,Cannon Street Local,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,29.3
924627,Cannon Street Local,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
924627,Cannon Street Local,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
924627,Cannon Street Local,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
924627,Cannon Street Local,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
924627,Cannon Street Local,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
924627,Cannon Street Local,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
924627,Cannon Street Local,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.96
924627,Cannon Street Local,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.42
924627,Cannon Street Local,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.92
924627,Cannon Street Local,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,120.58
924627,Cannon Street Local,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,93.74
924627,Cannon Street Local,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,132.77
924627,Cannon Street Local,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,159.7
924627,Cannon Street Local,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,493.2
924627,Cannon Street Local,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,382.2
924627,Cannon Street Local,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,541.7
924627,Cannon Street Local,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
924627,Cannon Street Local,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
924627,Cannon Street Local,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
924627,Cannon Street Local,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.72
924627,Cannon Street Local,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.19
924627,Cannon Street Local,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,28.13
924627,Cannon Street Local,2024-01-28T09:00:00.000+00:00,feeder,6,N Current (RMS),A,55.1
924627,Cannon Street Local,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,57.1
924627,Cannon Street Local,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,46.8
924627,Cannon Street Local,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,114.4
924627,Cannon Street Local,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.43
924627,Cannon Street Local,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
924627,Cannon Street Local,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.08
924627,Cannon Street Local,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.92
924627,Cannon Street Local,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.51
924627,Cannon Street Local,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.61
924627,Cannon Street Local,2024-01-28T09:00:00.000+00:00,feeder,5,N Current (RMS),A,39.8
924627,Cannon Street Local,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,122.7
924627,Cannon Street Local,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,104.0
924627,Cannon Street Local,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.6
924627,Cannon Street Local,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
924627,Cannon Street Local,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
924627,Cannon Street Local,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.07
924627,Cannon Street Local,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.13
924627,Cannon Street Local,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.37
924627,Cannon Street Local,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.72
924627,Cannon Street Local,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,26.1
924627,Cannon Street Local,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
924627,Cannon Street Local,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
924627,Cannon Street Local,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
924627,Cannon Street Local,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.66
924627,Cannon Street Local,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.98
924627,Cannon Street Local,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.92
924627,Cannon Street Local,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,46.81
924627,Cannon Street Local,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.91
924627,Cannon Street Local,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
924627,Cannon Street Local,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,41.2
924627,Cannon Street Local,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,198.5
924627,Cannon Street Local,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,139.7
924627,Cannon Street Local,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,162.1
924627,Cannon Street Local,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
924627,Cannon Street Local,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
924627,Cannon Street Local,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.94
924627,Cannon Street Local,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.56
924627,Cannon Street Local,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.29
924627,Cannon Street Local,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,42.24
924627,Cannon Street Local,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,121.7
924627,Cannon Street Local,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
924627,Cannon Street Local,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
924627,Cannon Street Local,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,173.3
924627,Cannon Street Local,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,29.2
924627,Cannon Street Local,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
924627,Cannon Street Local,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
924627,Cannon Street Local,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
924627,Cannon Street Local,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
924627,Cannon Street Local,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
924627,Cannon Street Local,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
924627,Cannon Street Local,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.71
924627,Cannon Street Local,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.43
924627,Cannon Street Local,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.63
924627,Cannon Street Local,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,117.14
924627,Cannon Street Local,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,94.27
924627,Cannon Street Local,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,129.69
924627,Cannon Street Local,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,150.0
924627,Cannon Street Local,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,479.2
924627,Cannon Street Local,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,384.2
924627,Cannon Street Local,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,529.3
924627,Cannon Street Local,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
924627,Cannon Street Local,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924627,Cannon Street Local,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
924627,Cannon Street Local,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.32
924627,Cannon Street Local,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.16
924627,Cannon Street Local,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,25.55
924627,Cannon Street Local,2024-01-28T08:50:00.000+00:00,feeder,6,N Current (RMS),A,44.2
924627,Cannon Street Local,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,47.6
924627,Cannon Street Local,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,62.3
924627,Cannon Street Local,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,104.8
924627,Cannon Street Local,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.84
924627,Cannon Street Local,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
924627,Cannon Street Local,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.73
924627,Cannon Street Local,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,30.99
924627,Cannon Street Local,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.67
924627,Cannon Street Local,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.79
924627,Cannon Street Local,2024-01-28T08:50:00.000+00:00,feeder,5,N Current (RMS),A,45.8
924627,Cannon Street Local,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,128.4
924627,Cannon Street Local,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,93.3
924627,Cannon Street Local,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.6
924627,Cannon Street Local,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
924627,Cannon Street Local,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
924627,Cannon Street Local,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.48
924627,Cannon Street Local,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.15
924627,Cannon Street Local,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.17
924627,Cannon Street Local,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.45
924627,Cannon Street Local,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,26.9
924627,Cannon Street Local,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.2
924627,Cannon Street Local,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
924627,Cannon Street Local,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
924627,Cannon Street Local,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.25
924627,Cannon Street Local,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.23
924627,Cannon Street Local,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.1
924627,Cannon Street Local,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,48.15
924627,Cannon Street Local,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.15
924627,Cannon Street Local,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.74
924627,Cannon Street Local,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,46.9
924627,Cannon Street Local,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,204.8
924627,Cannon Street Local,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,141.6
924627,Cannon Street Local,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,162.3
924627,Cannon Street Local,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
924627,Cannon Street Local,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
924627,Cannon Street Local,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.37
924627,Cannon Street Local,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.19
924627,Cannon Street Local,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.42
924627,Cannon Street Local,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,48.34
924627,Cannon Street Local,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,143.3
924627,Cannon Street Local,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
924627,Cannon Street Local,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.9
924627,Cannon Street Local,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,202.6
924627,Cannon Street Local,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,29.1
924627,Cannon Street Local,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
924627,Cannon Street Local,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
924627,Cannon Street Local,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
924627,Cannon Street Local,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
924627,Cannon Street Local,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
924627,Cannon Street Local,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
924627,Cannon Street Local,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.8
924627,Cannon Street Local,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.18
924627,Cannon Street Local,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.43
