Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,120.8
924627,Cannon Street Local,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,95.56
924627,Cannon Street Local,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,134.86
924627,Cannon Street Local,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,161.7
924627,Cannon Street Local,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,497.7
924627,Cannon Street Local,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,392.4
924627,Cannon Street Local,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,556.7
924627,Cannon Street Local,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
924627,Cannon Street Local,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
924627,Cannon Street Local,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
924627,Cannon Street Local,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.13
924627,Cannon Street Local,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.44
924627,Cannon Street Local,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,25.98
924627,Cannon Street Local,2024-01-28T08:40:00.000+00:00,feeder,6,N Current (RMS),A,49.2
924627,Cannon Street Local,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,69.9
924627,Cannon Street Local,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,77.4
924627,Cannon Street Local,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,106.8
924627,Cannon Street Local,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.17
924627,Cannon Street Local,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
924627,Cannon Street Local,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
924627,Cannon Street Local,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,34.98
924627,Cannon Street Local,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.59
924627,Cannon Street Local,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.81
924627,Cannon Street Local,2024-01-28T08:40:00.000+00:00,feeder,5,N Current (RMS),A,52.5
924627,Cannon Street Local,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,144.0
924627,Cannon Street Local,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,101.4
924627,Cannon Street Local,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.3
924627,Cannon Street Local,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
924627,Cannon Street Local,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
924627,Cannon Street Local,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
924627,Cannon Street Local,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.22
924627,Cannon Street Local,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.82
924627,Cannon Street Local,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.86
924627,Cannon Street Local,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,23.7
924627,Cannon Street Local,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.1
924627,Cannon Street Local,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
924627,Cannon Street Local,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
924627,Cannon Street Local,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.44
924627,Cannon Street Local,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.84
924627,Cannon Street Local,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.92
924627,Cannon Street Local,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,46.81
924627,Cannon Street Local,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.81
924627,Cannon Street Local,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.17
924627,Cannon Street Local,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,42.6
924627,Cannon Street Local,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,199.3
924627,Cannon Street Local,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,139.1
924627,Cannon Street Local,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,159.2
924627,Cannon Street Local,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
924627,Cannon Street Local,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
924627,Cannon Street Local,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.5
924627,Cannon Street Local,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.9
924627,Cannon Street Local,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.35
924627,Cannon Street Local,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,47.12
924627,Cannon Street Local,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,146.7
924627,Cannon Street Local,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
924627,Cannon Street Local,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
924627,Cannon Street Local,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,196.7
924627,Cannon Street Local,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,29.1
924627,Cannon Street Local,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
924627,Cannon Street Local,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
924627,Cannon Street Local,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
924627,Cannon Street Local,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
924627,Cannon Street Local,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
924627,Cannon Street Local,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
924627,Cannon Street Local,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.3
924627,Cannon Street Local,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.34
924627,Cannon Street Local,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.1
924627,Cannon Street Local,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,123.04
924627,Cannon Street Local,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,99.02
924627,Cannon Street Local,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,131.94
924627,Cannon Street Local,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,153.5
924627,Cannon Street Local,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,508.6
924627,Cannon Street Local,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,408.0
924627,Cannon Street Local,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,544.9
924627,Cannon Street Local,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
924627,Cannon Street Local,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
924627,Cannon Street Local,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.52
924627,Cannon Street Local,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.75
924627,Cannon Street Local,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.37
924627,Cannon Street Local,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.69
924627,Cannon Street Local,2024-01-28T08:30:00.000+00:00,feeder,6,N Current (RMS),A,49.5
924627,Cannon Street Local,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,58.6
924627,Cannon Street Local,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.8
924627,Cannon Street Local,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,93.0
924627,Cannon Street Local,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.41
924627,Cannon Street Local,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
924627,Cannon Street Local,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.01
924627,Cannon Street Local,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,29.78
924627,Cannon Street Local,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.73
924627,Cannon Street Local,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.72
924627,Cannon Street Local,2024-01-28T08:30:00.000+00:00,feeder,5,N Current (RMS),A,39.6
924627,Cannon Street Local,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,125.4
924627,Cannon Street Local,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,97.6
924627,Cannon Street Local,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.2
924627,Cannon Street Local,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
924627,Cannon Street Local,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
924627,Cannon Street Local,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
924627,Cannon Street Local,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.91
924627,Cannon Street Local,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.19
924627,Cannon Street Local,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.42
924627,Cannon Street Local,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,24.0
924627,Cannon Street Local,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.1
924627,Cannon Street Local,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
924627,Cannon Street Local,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
924627,Cannon Street Local,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.76
924627,Cannon Street Local,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.52
924627,Cannon Street Local,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.82
924627,Cannon Street Local,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,47.29
924627,Cannon Street Local,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.91
924627,Cannon Street Local,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.77
924627,Cannon Street Local,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,42.2
924627,Cannon Street Local,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,200.0
924627,Cannon Street Local,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,138.7
924627,Cannon Street Local,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,164.6
924627,Cannon Street Local,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
924627,Cannon Street Local,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
924627,Cannon Street Local,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.48
924627,Cannon Street Local,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.11
924627,Cannon Street Local,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.64
924627,Cannon Street Local,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,47.07
924627,Cannon Street Local,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,145.5
924627,Cannon Street Local,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
924627,Cannon Street Local,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
924627,Cannon Street Local,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,196.1
924627,Cannon Street Local,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,29.1
924627,Cannon Street Local,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
924627,Cannon Street Local,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
924627,Cannon Street Local,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
924627,Cannon Street Local,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
924627,Cannon Street Local,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
924627,Cannon Street Local,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
924627,Cannon Street Local,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.95
924627,Cannon Street Local,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.58
924627,Cannon Street Local,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.44
924627,Cannon Street Local,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,114.84
924627,Cannon Street Local,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,87.84
924627,Cannon Street Local,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,130.67
924627,Cannon Street Local,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,173.2
924627,Cannon Street Local,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,475.2
924627,Cannon Street Local,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,360.4
924627,Cannon Street Local,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,537.5
924627,Cannon Street Local,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
924627,Cannon Street Local,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.62
924627,Cannon Street Local,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
924627,Cannon Street Local,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.2
924627,Cannon Street Local,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.53
924627,Cannon Street Local,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,23.21
924627,Cannon Street Local,2024-01-28T08:20:00.000+00:00,feeder,6,N Current (RMS),A,47.4
924627,Cannon Street Local,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,70.0
924627,Cannon Street Local,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,44.2
924627,Cannon Street Local,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,95.7
924627,Cannon Street Local,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.97
924627,Cannon Street Local,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
924627,Cannon Street Local,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.57
924627,Cannon Street Local,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.82
924627,Cannon Street Local,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.37
924627,Cannon Street Local,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.31
924627,Cannon Street Local,2024-01-28T08:20:00.000+00:00,feeder,5,N Current (RMS),A,28.0
924627,Cannon Street Local,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,90.4
924627,Cannon Street Local,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,72.0
924627,Cannon Street Local,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,53.9
924627,Cannon Street Local,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
924627,Cannon Street Local,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
924627,Cannon Street Local,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.8
924627,Cannon Street Local,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.53
924627,Cannon Street Local,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924627,Cannon Street Local,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.13
924627,Cannon Street Local,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,23.5
924627,Cannon Street Local,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
924627,Cannon Street Local,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
924627,Cannon Street Local,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
924627,Cannon Street Local,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.8
924627,Cannon Street Local,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.32
924627,Cannon Street Local,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.46
924627,Cannon Street Local,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,46.17
924627,Cannon Street Local,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.36
924627,Cannon Street Local,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.61
924627,Cannon Street Local,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,38.2
924627,Cannon Street Local,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,195.8
924627,Cannon Street Local,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,140.3
924627,Cannon Street Local,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,163.7
924627,Cannon Street Local,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
924627,Cannon Street Local,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
924627,Cannon Street Local,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.8
924627,Cannon Street Local,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.76
924627,Cannon Street Local,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.19
924627,Cannon Street Local,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,39.48
924627,Cannon Street Local,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,114.6
924627,Cannon Street Local,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
924627,Cannon Street Local,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
924627,Cannon Street Local,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,164.8
924627,Cannon Street Local,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,29.1
924627,Cannon Street Local,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
924627,Cannon Street Local,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
924627,Cannon Street Local,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
924627,Cannon Street Local,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
924627,Cannon Street Local,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
924627,Cannon Street Local,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
924627,Cannon Street Local,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.56
924627,Cannon Street Local,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.6
924627,Cannon Street Local,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.75
924627,Cannon Street Local,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,109.48
924627,Cannon Street Local,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,88.45
924627,Cannon Street Local,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,122.74
924627,Cannon Street Local,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,145.6
924627,Cannon Street Local,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,452.7
924627,Cannon Street Local,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,364.2
924627,Cannon Street Local,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,505.1
924627,Cannon Street Local,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
924627,Cannon Street Local,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.5
924627,Cannon Street Local,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
924627,Cannon Street Local,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.11
924627,Cannon Street Local,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.01
924627,Cannon Street Local,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,24.35
924627,Cannon Street Local,2024-01-28T08:10:00.000+00:00,feeder,6,N Current (RMS),A,50.0
924627,Cannon Street Local,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,46.2
924627,Cannon Street Local,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.8
924627,Cannon Street Local,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,99.4
924627,Cannon Street Local,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.92
924627,Cannon Street Local,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.06
924627,Cannon Street Local,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.82
924627,Cannon Street Local,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.99
924627,Cannon Street Local,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.72
924627,Cannon Street Local,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.21
924627,Cannon Street Local,2024-01-28T08:10:00.000+00:00,feeder,5,N Current (RMS),A,34.0
924627,Cannon Street Local,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,94.6
924627,Cannon Street Local,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,85.3
924627,Cannon Street Local,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.4
924627,Cannon Street Local,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
924627,Cannon Street Local,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
924627,Cannon Street Local,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
924627,Cannon Street Local,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.15
924627,Cannon Street Local,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.65
924627,Cannon Street Local,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.23
924627,Cannon Street Local,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,23.2
924627,Cannon Street Local,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.7
924627,Cannon Street Local,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
924627,Cannon Street Local,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
924627,Cannon Street Local,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.19
924627,Cannon Street Local,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.54
924627,Cannon Street Local,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.6
924627,Cannon Street Local,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,46.04
924627,Cannon Street Local,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.28
924627,Cannon Street Local,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.36
924627,Cannon Street Local,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,36.7
924627,Cannon Street Local,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,194.7
924627,Cannon Street Local,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,139.6
924627,Cannon Street Local,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,165.9
924627,Cannon Street Local,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
924627,Cannon Street Local,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
924627,Cannon Street Local,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.73
924627,Cannon Street Local,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.52
924627,Cannon Street Local,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.7
924627,Cannon Street Local,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,37.68
924627,Cannon Street Local,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,109.0
924627,Cannon Street Local,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
924627,Cannon Street Local,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
924627,Cannon Street Local,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,155.0
924627,Cannon Street Local,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,29.2
924627,Cannon Street Local,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
924627,Cannon Street Local,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
924627,Cannon Street Local,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
924627,Cannon Street Local,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
924627,Cannon Street Local,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
924627,Cannon Street Local,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
924627,Cannon Street Local,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.2
924627,Cannon Street Local,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.62
924627,Cannon Street Local,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.36
924627,Cannon Street Local,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,103.81
924627,Cannon Street Local,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,86.36
924627,Cannon Street Local,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,120.84
924627,Cannon Street Local,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,142.1
924627,Cannon Street Local,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,427.1
924627,Cannon Street Local,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,354.5
924627,Cannon Street Local,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,495.1
924627,Cannon Street Local,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
924627,Cannon Street Local,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
924627,Cannon Street Local,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.51
924627,Cannon Street Local,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.83
924627,Cannon Street Local,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.18
924627,Cannon Street Local,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.93
924627,Cannon Street Local,2024-01-28T08:00:00.000+00:00,feeder,6,N Current (RMS),A,34.8
924627,Cannon Street Local,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,49.3
924627,Cannon Street Local,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,43.4
924627,Cannon Street Local,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,81.5
924627,Cannon Street Local,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.84
924627,Cannon Street Local,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.75
924627,Cannon Street Local,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.82
924627,Cannon Street Local,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.18
924627,Cannon Street Local,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.66
924627,Cannon Street Local,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.31
924627,Cannon Street Local,2024-01-28T08:00:00.000+00:00,feeder,5,N Current (RMS),A,35.7
924627,Cannon Street Local,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,94.9
924627,Cannon Street Local,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,76.5
924627,Cannon Street Local,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.1
924627,Cannon Street Local,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
924627,Cannon Street Local,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
924627,Cannon Street Local,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.93
924627,Cannon Street Local,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.83
924627,Cannon Street Local,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.02
924627,Cannon Street Local,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.77
924627,Cannon Street Local,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,26.9
924627,Cannon Street Local,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
924627,Cannon Street Local,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
924627,Cannon Street Local,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
924627,Cannon Street Local,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.87
924627,Cannon Street Local,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.45
924627,Cannon Street Local,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.22
924627,Cannon Street Local,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.01
924627,Cannon Street Local,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.35
924627,Cannon Street Local,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.5
924627,Cannon Street Local,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,38.4
924627,Cannon Street Local,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,181.7
924627,Cannon Street Local,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,128.0
924627,Cannon Street Local,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,154.1
924627,Cannon Street Local,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
924627,Cannon Street Local,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
924627,Cannon Street Local,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.56
924627,Cannon Street Local,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.06
924627,Cannon Street Local,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.09
924627,Cannon Street Local,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.42
924627,Cannon Street Local,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,99.1
924627,Cannon Street Local,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
924627,Cannon Street Local,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
924627,Cannon Street Local,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,141.2
924627,Cannon Street Local,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,29.2
924627,Cannon Street Local,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
924627,Cannon Street Local,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
924627,Cannon Street Local,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
924627,Cannon Street Local,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
924627,Cannon Street Local,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
924627,Cannon Street Local,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
924627,Cannon Street Local,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.98
924627,Cannon Street Local,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.68
924627,Cannon Street Local,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.38
924627,Cannon Street Local,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,103.92
924627,Cannon Street Local,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,79.29
924627,Cannon Street Local,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,108.92
924627,Cannon Street Local,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,127.1
924627,Cannon Street Local,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,425.0
924627,Cannon Street Local,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.7
924627,Cannon Street Local,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,443.8
924627,Cannon Street Local,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
924627,Cannon Street Local,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
924627,Cannon Street Local,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
924627,Cannon Street Local,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.15
924627,Cannon Street Local,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.83
924627,Cannon Street Local,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.94
924627,Cannon Street Local,2024-01-28T07:50:00.000+00:00,feeder,6,N Current (RMS),A,41.1
924627,Cannon Street Local,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,42.5
924627,Cannon Street Local,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,40.9
924627,Cannon Street Local,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,89.6
924627,Cannon Street Local,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.93
924627,Cannon Street Local,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
924627,Cannon Street Local,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.17
924627,Cannon Street Local,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.27
924627,Cannon Street Local,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.19
924627,Cannon Street Local,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.55
924627,Cannon Street Local,2024-01-28T07:50:00.000+00:00,feeder,5,N Current (RMS),A,42.7
924627,Cannon Street Local,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,103.7
924627,Cannon Street Local,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,83.2
924627,Cannon Street Local,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.1
924627,Cannon Street Local,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.03
924627,Cannon Street Local,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
924627,Cannon Street Local,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
924627,Cannon Street Local,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.73
924627,Cannon Street Local,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.78
924627,Cannon Street Local,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.47
924627,Cannon Street Local,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,23.5
924627,Cannon Street Local,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.6
924627,Cannon Street Local,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
924627,Cannon Street Local,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
924627,Cannon Street Local,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.23
924627,Cannon Street Local,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.53
924627,Cannon Street Local,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.41
924627,Cannon Street Local,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.51
924627,Cannon Street Local,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.59
924627,Cannon Street Local,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.45
924627,Cannon Street Local,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,36.6
924627,Cannon Street Local,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,164.6
924627,Cannon Street Local,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,114.0
924627,Cannon Street Local,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,135.7
924627,Cannon Street Local,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924627,Cannon Street Local,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
924627,Cannon Street Local,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.82
924627,Cannon Street Local,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.31
924627,Cannon Street Local,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.36
924627,Cannon Street Local,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.32
924627,Cannon Street Local,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,86.8
924627,Cannon Street Local,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
924627,Cannon Street Local,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
924627,Cannon Street Local,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,125.0
924627,Cannon Street Local,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,29.3
924627,Cannon Street Local,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
924627,Cannon Street Local,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
924627,Cannon Street Local,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
924627,Cannon Street Local,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
924627,Cannon Street Local,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
924627,Cannon Street Local,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
924627,Cannon Street Local,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.11
924627,Cannon Street Local,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
924627,Cannon Street Local,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.31
924627,Cannon Street Local,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,97.98
924627,Cannon Street Local,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,74.75
924627,Cannon Street Local,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,100.73
924627,Cannon Street Local,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,122.4
924627,Cannon Street Local,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,402.4
924627,Cannon Street Local,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.7
924627,Cannon Street Local,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,412.2
924627,Cannon Street Local,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
924627,Cannon Street Local,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
924627,Cannon Street Local,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.05
924627,Cannon Street Local,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.04
924627,Cannon Street Local,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.66
924627,Cannon Street Local,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.21
924627,Cannon Street Local,2024-01-28T07:40:00.000+00:00,feeder,6,N Current (RMS),A,43.0
924627,Cannon Street Local,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,46.2
924627,Cannon Street Local,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.8
924627,Cannon Street Local,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,87.1
924627,Cannon Street Local,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.88
924627,Cannon Street Local,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
924627,Cannon Street Local,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.95
924627,Cannon Street Local,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.86
924627,Cannon Street Local,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.64
924627,Cannon Street Local,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.03
924627,Cannon Street Local,2024-01-28T07:40:00.000+00:00,feeder,5,N Current (RMS),A,38.6
924627,Cannon Street Local,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,98.1
924627,Cannon Street Local,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,68.5
924627,Cannon Street Local,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.6
924627,Cannon Street Local,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
924627,Cannon Street Local,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
924627,Cannon Street Local,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
924627,Cannon Street Local,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.34
924627,Cannon Street Local,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.13
924627,Cannon Street Local,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.96
924627,Cannon Street Local,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,21.2
924627,Cannon Street Local,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.3
924627,Cannon Street Local,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
924627,Cannon Street Local,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
924627,Cannon Street Local,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.89
924627,Cannon Street Local,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.4
924627,Cannon Street Local,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.32
924627,Cannon Street Local,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.21
924627,Cannon Street Local,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.28
924627,Cannon Street Local,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.41
924627,Cannon Street Local,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,32.5
924627,Cannon Street Local,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,159.7
924627,Cannon Street Local,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,113.2
924627,Cannon Street Local,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,132.1
924627,Cannon Street Local,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
924627,Cannon Street Local,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
924627,Cannon Street Local,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.82
924627,Cannon Street Local,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
924627,Cannon Street Local,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.5
924627,Cannon Street Local,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.05
924627,Cannon Street Local,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,97.0
924627,Cannon Street Local,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
924627,Cannon Street Local,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
924627,Cannon Street Local,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,132.1
924627,Cannon Street Local,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,29.3
924627,Cannon Street Local,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
924627,Cannon Street Local,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
924627,Cannon Street Local,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
924627,Cannon Street Local,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
924627,Cannon Street Local,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
924627,Cannon Street Local,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
924627,Cannon Street Local,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.59
924627,Cannon Street Local,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.31
924627,Cannon Street Local,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.85
924627,Cannon Street Local,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,94.06
924627,Cannon Street Local,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,70.21
924627,Cannon Street Local,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,99.65
924627,Cannon Street Local,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,126.3
924627,Cannon Street Local,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,386.9
924627,Cannon Street Local,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.9
924627,Cannon Street Local,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,408.7
924627,Cannon Street Local,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924627,Cannon Street Local,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
924627,Cannon Street Local,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
924627,Cannon Street Local,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.16
924627,Cannon Street Local,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.92
924627,Cannon Street Local,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.1
924627,Cannon Street Local,2024-01-28T07:30:00.000+00:00,feeder,6,N Current (RMS),A,41.8
924627,Cannon Street Local,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,46.3
924627,Cannon Street Local,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,33.0
924627,Cannon Street Local,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,86.1
924627,Cannon Street Local,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.13
924627,Cannon Street Local,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
924627,Cannon Street Local,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
924627,Cannon Street Local,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.02
924627,Cannon Street Local,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.09
924627,Cannon Street Local,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.8
924627,Cannon Street Local,2024-01-28T07:30:00.000+00:00,feeder,5,N Current (RMS),A,37.1
924627,Cannon Street Local,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,98.5
924627,Cannon Street Local,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,71.5
924627,Cannon Street Local,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.2
924627,Cannon Street Local,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
924627,Cannon Street Local,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
924627,Cannon Street Local,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
924627,Cannon Street Local,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.32
924627,Cannon Street Local,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.12
924627,Cannon Street Local,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.15
924627,Cannon Street Local,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,23.6
924627,Cannon Street Local,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
924627,Cannon Street Local,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
924627,Cannon Street Local,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
924627,Cannon Street Local,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.2
924627,Cannon Street Local,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.31
924627,Cannon Street Local,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.28
924627,Cannon Street Local,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.56
924627,Cannon Street Local,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.12
924627,Cannon Street Local,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.35
924627,Cannon Street Local,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,29.8
924627,Cannon Street Local,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,156.5
924627,Cannon Street Local,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,112.5
924627,Cannon Street Local,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,131.8
924627,Cannon Street Local,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
924627,Cannon Street Local,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
924627,Cannon Street Local,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.17
924627,Cannon Street Local,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.32
924627,Cannon Street Local,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.78
924627,Cannon Street Local,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.03
924627,Cannon Street Local,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,89.3
924627,Cannon Street Local,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
924627,Cannon Street Local,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
924627,Cannon Street Local,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,135.7
