Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,29.3
924627,Cannon Street Local,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
924627,Cannon Street Local,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
924627,Cannon Street Local,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
924627,Cannon Street Local,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
924627,Cannon Street Local,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
924627,Cannon Street Local,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
924627,Cannon Street Local,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.66
924627,Cannon Street Local,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
924627,Cannon Street Local,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.33
924627,Cannon Street Local,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,96.37
924627,Cannon Street Local,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,76.03
924627,Cannon Street Local,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,102.42
924627,Cannon Street Local,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,117.6
924627,Cannon Street Local,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,395.1
924627,Cannon Street Local,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.8
924627,Cannon Street Local,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,419.4
924627,Cannon Street Local,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
924627,Cannon Street Local,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
924627,Cannon Street Local,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.18
924627,Cannon Street Local,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.75
924627,Cannon Street Local,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.12
924627,Cannon Street Local,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.48
924627,Cannon Street Local,2024-01-28T07:20:00.000+00:00,feeder,6,N Current (RMS),A,37.9
924627,Cannon Street Local,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,44.3
924627,Cannon Street Local,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,62.2
924627,Cannon Street Local,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,87.5
924627,Cannon Street Local,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.03
924627,Cannon Street Local,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.96
924627,Cannon Street Local,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
924627,Cannon Street Local,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.21
924627,Cannon Street Local,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.24
924627,Cannon Street Local,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.01
924627,Cannon Street Local,2024-01-28T07:20:00.000+00:00,feeder,5,N Current (RMS),A,39.4
924627,Cannon Street Local,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,99.1
924627,Cannon Street Local,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,80.6
924627,Cannon Street Local,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.6
924627,Cannon Street Local,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
924627,Cannon Street Local,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
924627,Cannon Street Local,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
924627,Cannon Street Local,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.8
924627,Cannon Street Local,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.7
924627,Cannon Street Local,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.07
924627,Cannon Street Local,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,25.7
924627,Cannon Street Local,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.4
924627,Cannon Street Local,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
924627,Cannon Street Local,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
924627,Cannon Street Local,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.01
924627,Cannon Street Local,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.19
924627,Cannon Street Local,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.18
924627,Cannon Street Local,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.68
924627,Cannon Street Local,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.91
924627,Cannon Street Local,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.2
924627,Cannon Street Local,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,29.6
924627,Cannon Street Local,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,156.7
924627,Cannon Street Local,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,111.5
924627,Cannon Street Local,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,131.1
924627,Cannon Street Local,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
924627,Cannon Street Local,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
924627,Cannon Street Local,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.27
924627,Cannon Street Local,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.78
924627,Cannon Street Local,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.73
924627,Cannon Street Local,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.91
924627,Cannon Street Local,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,101.5
924627,Cannon Street Local,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
924627,Cannon Street Local,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
924627,Cannon Street Local,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,151.4
924627,Cannon Street Local,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,29.3
924627,Cannon Street Local,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
924627,Cannon Street Local,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
924627,Cannon Street Local,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
924627,Cannon Street Local,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
924627,Cannon Street Local,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
924627,Cannon Street Local,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
924627,Cannon Street Local,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.64
924627,Cannon Street Local,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.5
924627,Cannon Street Local,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.93
924627,Cannon Street Local,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,98.23
924627,Cannon Street Local,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,86.71
924627,Cannon Street Local,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,105.66
924627,Cannon Street Local,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,109.5
924627,Cannon Street Local,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,402.2
924627,Cannon Street Local,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,356.2
924627,Cannon Street Local,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,433.0
924627,Cannon Street Local,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
924627,Cannon Street Local,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.49
924627,Cannon Street Local,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.11
924627,Cannon Street Local,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.11
924627,Cannon Street Local,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.81
924627,Cannon Street Local,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.41
924627,Cannon Street Local,2024-01-28T07:10:00.000+00:00,feeder,6,N Current (RMS),A,36.4
924627,Cannon Street Local,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,41.8
924627,Cannon Street Local,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,58.5
924627,Cannon Street Local,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,83.7
924627,Cannon Street Local,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.56
924627,Cannon Street Local,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.96
924627,Cannon Street Local,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
924627,Cannon Street Local,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.48
924627,Cannon Street Local,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.07
924627,Cannon Street Local,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.28
924627,Cannon Street Local,2024-01-28T07:10:00.000+00:00,feeder,5,N Current (RMS),A,39.7
924627,Cannon Street Local,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,104.6
924627,Cannon Street Local,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,74.3
924627,Cannon Street Local,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.0
924627,Cannon Street Local,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.28
924627,Cannon Street Local,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
924627,Cannon Street Local,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.93
924627,Cannon Street Local,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.14
924627,Cannon Street Local,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.04
924627,Cannon Street Local,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
924627,Cannon Street Local,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,20.9
924627,Cannon Street Local,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
924627,Cannon Street Local,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
924627,Cannon Street Local,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
924627,Cannon Street Local,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.33
924627,Cannon Street Local,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.63
924627,Cannon Street Local,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.56
924627,Cannon Street Local,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.07
924627,Cannon Street Local,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.34
924627,Cannon Street Local,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.31
924627,Cannon Street Local,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,30.0
924627,Cannon Street Local,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,158.3
924627,Cannon Street Local,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,113.5
924627,Cannon Street Local,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,131.7
924627,Cannon Street Local,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
924627,Cannon Street Local,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
924627,Cannon Street Local,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.99
924627,Cannon Street Local,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.31
924627,Cannon Street Local,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.87
924627,Cannon Street Local,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.98
924627,Cannon Street Local,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,71.9
924627,Cannon Street Local,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
924627,Cannon Street Local,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
924627,Cannon Street Local,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,123.2
924627,Cannon Street Local,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,29.4
924627,Cannon Street Local,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
924627,Cannon Street Local,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
924627,Cannon Street Local,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
924627,Cannon Street Local,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
924627,Cannon Street Local,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
924627,Cannon Street Local,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
924627,Cannon Street Local,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.42
924627,Cannon Street Local,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.28
924627,Cannon Street Local,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.01
924627,Cannon Street Local,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,101.11
924627,Cannon Street Local,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,83.14
924627,Cannon Street Local,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,98.25
924627,Cannon Street Local,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
924627,Cannon Street Local,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,414.1
924627,Cannon Street Local,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.3
924627,Cannon Street Local,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,402.7
924627,Cannon Street Local,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
924627,Cannon Street Local,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
924627,Cannon Street Local,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.52
924627,Cannon Street Local,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.82
924627,Cannon Street Local,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.39
924627,Cannon Street Local,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.74
924627,Cannon Street Local,2024-01-28T07:00:00.000+00:00,feeder,6,N Current (RMS),A,45.8
924627,Cannon Street Local,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,40.5
924627,Cannon Street Local,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.3
924627,Cannon Street Local,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,89.5
924627,Cannon Street Local,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.82
924627,Cannon Street Local,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
924627,Cannon Street Local,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
924627,Cannon Street Local,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.04
924627,Cannon Street Local,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.27
924627,Cannon Street Local,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.29
924627,Cannon Street Local,2024-01-28T07:00:00.000+00:00,feeder,5,N Current (RMS),A,44.7
924627,Cannon Street Local,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,118.9
924627,Cannon Street Local,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,75.1
924627,Cannon Street Local,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.8
924627,Cannon Street Local,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
924627,Cannon Street Local,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
924627,Cannon Street Local,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
924627,Cannon Street Local,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.96
924627,Cannon Street Local,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.36
924627,Cannon Street Local,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.57
924627,Cannon Street Local,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,28.1
924627,Cannon Street Local,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.8
924627,Cannon Street Local,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
924627,Cannon Street Local,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
924627,Cannon Street Local,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.16
924627,Cannon Street Local,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.62
924627,Cannon Street Local,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.71
924627,Cannon Street Local,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.19
924627,Cannon Street Local,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.2
924627,Cannon Street Local,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.37
924627,Cannon Street Local,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,31.9
924627,Cannon Street Local,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,159.2
924627,Cannon Street Local,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,112.6
924627,Cannon Street Local,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,131.8
924627,Cannon Street Local,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
924627,Cannon Street Local,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
924627,Cannon Street Local,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.05
924627,Cannon Street Local,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
924627,Cannon Street Local,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.91
924627,Cannon Street Local,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.67
924627,Cannon Street Local,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,84.0
924627,Cannon Street Local,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
924627,Cannon Street Local,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
924627,Cannon Street Local,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,121.9
924627,Cannon Street Local,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,29.4
924627,Cannon Street Local,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
924627,Cannon Street Local,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
924627,Cannon Street Local,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
924627,Cannon Street Local,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
924627,Cannon Street Local,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
924627,Cannon Street Local,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
924627,Cannon Street Local,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.05
924627,Cannon Street Local,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
924627,Cannon Street Local,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.45
924627,Cannon Street Local,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,101.85
924627,Cannon Street Local,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,77.13
924627,Cannon Street Local,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,98.64
924627,Cannon Street Local,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
924627,Cannon Street Local,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,416.9
924627,Cannon Street Local,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.4
924627,Cannon Street Local,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,404.1
924627,Cannon Street Local,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
924627,Cannon Street Local,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
924627,Cannon Street Local,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
924627,Cannon Street Local,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.45
924627,Cannon Street Local,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.53
924627,Cannon Street Local,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.75
924627,Cannon Street Local,2024-01-28T06:50:00.000+00:00,feeder,6,N Current (RMS),A,40.7
924627,Cannon Street Local,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,39.4
924627,Cannon Street Local,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.4
924627,Cannon Street Local,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,85.0
924627,Cannon Street Local,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.13
924627,Cannon Street Local,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
924627,Cannon Street Local,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
924627,Cannon Street Local,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,30.14
924627,Cannon Street Local,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.9
924627,Cannon Street Local,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.98
924627,Cannon Street Local,2024-01-28T06:50:00.000+00:00,feeder,5,N Current (RMS),A,53.3
924627,Cannon Street Local,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,124.0
924627,Cannon Street Local,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.9
924627,Cannon Street Local,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.2
924627,Cannon Street Local,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
924627,Cannon Street Local,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
924627,Cannon Street Local,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
924627,Cannon Street Local,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.03
924627,Cannon Street Local,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.63
924627,Cannon Street Local,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
924627,Cannon Street Local,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,25.1
924627,Cannon Street Local,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.3
924627,Cannon Street Local,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
924627,Cannon Street Local,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
924627,Cannon Street Local,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.58
924627,Cannon Street Local,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.17
924627,Cannon Street Local,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.08
924627,Cannon Street Local,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.17
924627,Cannon Street Local,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.4
924627,Cannon Street Local,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.27
924627,Cannon Street Local,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,30.6
924627,Cannon Street Local,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,159.9
924627,Cannon Street Local,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,113.9
924627,Cannon Street Local,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,131.9
924627,Cannon Street Local,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
924627,Cannon Street Local,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
924627,Cannon Street Local,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.67
924627,Cannon Street Local,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.97
924627,Cannon Street Local,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.6
924627,Cannon Street Local,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.77
924627,Cannon Street Local,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,84.0
924627,Cannon Street Local,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
924627,Cannon Street Local,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
924627,Cannon Street Local,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,122.7
924627,Cannon Street Local,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,29.5
924627,Cannon Street Local,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
924627,Cannon Street Local,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
924627,Cannon Street Local,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
924627,Cannon Street Local,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
924627,Cannon Street Local,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
924627,Cannon Street Local,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
924627,Cannon Street Local,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.03
924627,Cannon Street Local,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
924627,Cannon Street Local,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.33
924627,Cannon Street Local,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,100.76
924627,Cannon Street Local,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,72.07
924627,Cannon Street Local,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,96.3
924627,Cannon Street Local,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,105.9
924627,Cannon Street Local,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,415.1
924627,Cannon Street Local,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.1
924627,Cannon Street Local,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,396.5
924627,Cannon Street Local,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.2
924627,Cannon Street Local,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
924627,Cannon Street Local,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
924627,Cannon Street Local,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.21
924627,Cannon Street Local,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.25
924627,Cannon Street Local,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.37
924627,Cannon Street Local,2024-01-28T06:40:00.000+00:00,feeder,6,N Current (RMS),A,39.7
924627,Cannon Street Local,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,38.7
924627,Cannon Street Local,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.8
924627,Cannon Street Local,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,84.3
924627,Cannon Street Local,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.02
924627,Cannon Street Local,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
924627,Cannon Street Local,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.69
924627,Cannon Street Local,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.28
924627,Cannon Street Local,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.94
924627,Cannon Street Local,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.61
924627,Cannon Street Local,2024-01-28T06:40:00.000+00:00,feeder,5,N Current (RMS),A,46.7
924627,Cannon Street Local,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,108.7
924627,Cannon Street Local,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,66.6
924627,Cannon Street Local,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.3
924627,Cannon Street Local,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
924627,Cannon Street Local,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
924627,Cannon Street Local,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
924627,Cannon Street Local,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.99
924627,Cannon Street Local,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.92
924627,Cannon Street Local,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.16
924627,Cannon Street Local,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,25.6
924627,Cannon Street Local,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
924627,Cannon Street Local,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
924627,Cannon Street Local,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
924627,Cannon Street Local,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.44
924627,Cannon Street Local,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.96
924627,Cannon Street Local,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.68
924627,Cannon Street Local,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.07
924627,Cannon Street Local,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.41
924627,Cannon Street Local,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.85
924627,Cannon Street Local,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
924627,Cannon Street Local,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,152.7
924627,Cannon Street Local,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,114.8
924627,Cannon Street Local,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,125.9
924627,Cannon Street Local,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
924627,Cannon Street Local,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
924627,Cannon Street Local,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.91
924627,Cannon Street Local,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.16
924627,Cannon Street Local,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.04
924627,Cannon Street Local,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.99
924627,Cannon Street Local,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,87.3
924627,Cannon Street Local,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
924627,Cannon Street Local,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
924627,Cannon Street Local,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,129.1
924627,Cannon Street Local,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,29.5
924627,Cannon Street Local,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
924627,Cannon Street Local,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
924627,Cannon Street Local,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
924627,Cannon Street Local,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
924627,Cannon Street Local,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
924627,Cannon Street Local,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
924627,Cannon Street Local,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.61
924627,Cannon Street Local,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.49
924627,Cannon Street Local,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.14
924627,Cannon Street Local,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,94.71
924627,Cannon Street Local,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,71.56
924627,Cannon Street Local,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,94.98
924627,Cannon Street Local,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,107.2
924627,Cannon Street Local,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,393.1
924627,Cannon Street Local,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.8
924627,Cannon Street Local,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,393.5
924627,Cannon Street Local,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
924627,Cannon Street Local,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
924627,Cannon Street Local,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
924627,Cannon Street Local,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.29
924627,Cannon Street Local,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.61
924627,Cannon Street Local,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.72
924627,Cannon Street Local,2024-01-28T06:30:00.000+00:00,feeder,6,N Current (RMS),A,41.2
924627,Cannon Street Local,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,38.8
924627,Cannon Street Local,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.9
924627,Cannon Street Local,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,85.8
924627,Cannon Street Local,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.06
924627,Cannon Street Local,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
924627,Cannon Street Local,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.88
924627,Cannon Street Local,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.39
924627,Cannon Street Local,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.1
924627,Cannon Street Local,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.66
924627,Cannon Street Local,2024-01-28T06:30:00.000+00:00,feeder,5,N Current (RMS),A,44.2
924627,Cannon Street Local,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,108.9
924627,Cannon Street Local,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,71.2
924627,Cannon Street Local,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.7
924627,Cannon Street Local,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
924627,Cannon Street Local,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
924627,Cannon Street Local,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
924627,Cannon Street Local,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.25
924627,Cannon Street Local,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.43
924627,Cannon Street Local,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.14
924627,Cannon Street Local,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,40.3
924627,Cannon Street Local,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.5
924627,Cannon Street Local,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
924627,Cannon Street Local,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
924627,Cannon Street Local,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.31
924627,Cannon Street Local,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.49
924627,Cannon Street Local,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.72
924627,Cannon Street Local,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.41
924627,Cannon Street Local,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.43
924627,Cannon Street Local,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.91
924627,Cannon Street Local,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,29.2
924627,Cannon Street Local,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,138.6
924627,Cannon Street Local,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,104.3
924627,Cannon Street Local,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,114.7
924627,Cannon Street Local,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
924627,Cannon Street Local,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
924627,Cannon Street Local,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.69
924627,Cannon Street Local,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.63
924627,Cannon Street Local,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.3
924627,Cannon Street Local,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.74
924627,Cannon Street Local,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,83.4
924627,Cannon Street Local,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
924627,Cannon Street Local,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
924627,Cannon Street Local,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,123.3
924627,Cannon Street Local,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,29.6
924627,Cannon Street Local,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
924627,Cannon Street Local,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
924627,Cannon Street Local,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
924627,Cannon Street Local,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
924627,Cannon Street Local,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
924627,Cannon Street Local,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
924627,Cannon Street Local,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.46
924627,Cannon Street Local,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.14
924627,Cannon Street Local,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.58
924627,Cannon Street Local,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,95.98
924627,Cannon Street Local,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,70.86
924627,Cannon Street Local,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,92.17
924627,Cannon Street Local,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
924627,Cannon Street Local,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,397.1
924627,Cannon Street Local,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.1
924627,Cannon Street Local,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,380.9
924627,Cannon Street Local,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
924627,Cannon Street Local,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
924627,Cannon Street Local,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
924627,Cannon Street Local,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.33
924627,Cannon Street Local,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.09
924627,Cannon Street Local,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.09
924627,Cannon Street Local,2024-01-28T06:20:00.000+00:00,feeder,6,N Current (RMS),A,34.6
924627,Cannon Street Local,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,38.9
924627,Cannon Street Local,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.3
924627,Cannon Street Local,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,78.6
924627,Cannon Street Local,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.92
924627,Cannon Street Local,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
924627,Cannon Street Local,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.34
924627,Cannon Street Local,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.02
924627,Cannon Street Local,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.69
924627,Cannon Street Local,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.14
924627,Cannon Street Local,2024-01-28T06:20:00.000+00:00,feeder,5,N Current (RMS),A,41.1
924627,Cannon Street Local,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,103.5
924627,Cannon Street Local,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,61.3
924627,Cannon Street Local,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.7
924627,Cannon Street Local,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
924627,Cannon Street Local,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
924627,Cannon Street Local,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
924627,Cannon Street Local,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.63
924627,Cannon Street Local,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.69
924627,Cannon Street Local,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.51
924627,Cannon Street Local,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,41.5
924627,Cannon Street Local,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.3
924627,Cannon Street Local,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
924627,Cannon Street Local,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
924627,Cannon Street Local,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.04
924627,Cannon Street Local,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.02
924627,Cannon Street Local,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.86
924627,Cannon Street Local,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.28
924627,Cannon Street Local,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.26
924627,Cannon Street Local,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.9
924627,Cannon Street Local,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,18.3
924627,Cannon Street Local,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,113.9
924627,Cannon Street Local,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.3
924627,Cannon Street Local,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.0
924627,Cannon Street Local,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
924627,Cannon Street Local,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
924627,Cannon Street Local,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.96
924627,Cannon Street Local,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
924627,Cannon Street Local,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.48
924627,Cannon Street Local,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.76
924627,Cannon Street Local,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,83.6
924627,Cannon Street Local,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
924627,Cannon Street Local,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
924627,Cannon Street Local,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,123.3
924627,Cannon Street Local,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,29.6
924627,Cannon Street Local,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
924627,Cannon Street Local,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
924627,Cannon Street Local,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
924627,Cannon Street Local,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
924627,Cannon Street Local,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
924627,Cannon Street Local,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
924627,Cannon Street Local,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.91
924627,Cannon Street Local,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.18
924627,Cannon Street Local,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.38
924627,Cannon Street Local,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,89.38
924627,Cannon Street Local,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,70.22
924627,Cannon Street Local,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,87.4
924627,Cannon Street Local,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
924627,Cannon Street Local,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,370.4
924627,Cannon Street Local,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.8
924627,Cannon Street Local,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,361.7
924627,Cannon Street Local,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
924627,Cannon Street Local,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
924627,Cannon Street Local,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.83
924627,Cannon Street Local,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.59
924627,Cannon Street Local,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.03
924627,Cannon Street Local,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.93
924627,Cannon Street Local,2024-01-28T06:10:00.000+00:00,feeder,6,N Current (RMS),A,49.7
924627,Cannon Street Local,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,36.1
924627,Cannon Street Local,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.6
924627,Cannon Street Local,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,91.6
924627,Cannon Street Local,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.06
924627,Cannon Street Local,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
924627,Cannon Street Local,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.84
924627,Cannon Street Local,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.18
924627,Cannon Street Local,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.16
924627,Cannon Street Local,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.51
924627,Cannon Street Local,2024-01-28T06:10:00.000+00:00,feeder,5,N Current (RMS),A,45.5
924627,Cannon Street Local,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,108.7
924627,Cannon Street Local,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,56.0
924627,Cannon Street Local,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.8
924627,Cannon Street Local,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
924627,Cannon Street Local,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
924627,Cannon Street Local,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
924627,Cannon Street Local,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.81
924627,Cannon Street Local,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.54
924627,Cannon Street Local,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
924627,Cannon Street Local,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,26.9
924627,Cannon Street Local,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
924627,Cannon Street Local,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
924627,Cannon Street Local,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
924627,Cannon Street Local,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.43
924627,Cannon Street Local,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.69
924627,Cannon Street Local,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.76
924627,Cannon Street Local,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.19
924627,Cannon Street Local,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.44
924627,Cannon Street Local,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.4
924627,Cannon Street Local,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
924627,Cannon Street Local,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,113.9
924627,Cannon Street Local,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.4
924627,Cannon Street Local,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,97.7
