Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
924627,Cannon Street Local,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
924627,Cannon Street Local,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.29
924627,Cannon Street Local,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
924627,Cannon Street Local,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.37
924627,Cannon Street Local,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.2
924627,Cannon Street Local,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,65.5
924627,Cannon Street Local,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
924627,Cannon Street Local,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
924627,Cannon Street Local,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.0
924627,Cannon Street Local,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,29.7
924627,Cannon Street Local,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
924627,Cannon Street Local,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
924627,Cannon Street Local,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
924627,Cannon Street Local,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
924627,Cannon Street Local,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
924627,Cannon Street Local,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
924627,Cannon Street Local,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.49
924627,Cannon Street Local,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
924627,Cannon Street Local,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.95
924627,Cannon Street Local,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,84.93
924627,Cannon Street Local,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,62.53
924627,Cannon Street Local,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,83.86
924627,Cannon Street Local,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
924627,Cannon Street Local,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,353.8
924627,Cannon Street Local,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
924627,Cannon Street Local,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,348.0
924627,Cannon Street Local,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
924627,Cannon Street Local,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.43
924627,Cannon Street Local,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.85
924627,Cannon Street Local,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.34
924627,Cannon Street Local,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.34
924627,Cannon Street Local,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.79
924627,Cannon Street Local,2024-01-28T06:00:00.000+00:00,feeder,6,N Current (RMS),A,35.4
924627,Cannon Street Local,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,34.9
924627,Cannon Street Local,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.0
924627,Cannon Street Local,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,78.1
924627,Cannon Street Local,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.87
924627,Cannon Street Local,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
924627,Cannon Street Local,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.1
924627,Cannon Street Local,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.04
924627,Cannon Street Local,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.73
924627,Cannon Street Local,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.56
924627,Cannon Street Local,2024-01-28T06:00:00.000+00:00,feeder,5,N Current (RMS),A,40.3
924627,Cannon Street Local,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,107.9
924627,Cannon Street Local,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,82.4
924627,Cannon Street Local,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.9
924627,Cannon Street Local,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.04
924627,Cannon Street Local,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
924627,Cannon Street Local,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
924627,Cannon Street Local,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.56
924627,Cannon Street Local,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.19
924627,Cannon Street Local,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.71
924627,Cannon Street Local,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,51.7
924627,Cannon Street Local,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.4
924627,Cannon Street Local,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
924627,Cannon Street Local,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
924627,Cannon Street Local,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.47
924627,Cannon Street Local,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.1
924627,Cannon Street Local,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.87
924627,Cannon Street Local,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.58
924627,Cannon Street Local,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.31
924627,Cannon Street Local,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
924627,Cannon Street Local,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,18.8
924627,Cannon Street Local,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,110.8
924627,Cannon Street Local,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.8
924627,Cannon Street Local,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.6
924627,Cannon Street Local,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
924627,Cannon Street Local,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
924627,Cannon Street Local,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.77
924627,Cannon Street Local,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.17
924627,Cannon Street Local,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.25
924627,Cannon Street Local,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.15
924627,Cannon Street Local,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,73.2
924627,Cannon Street Local,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
924627,Cannon Street Local,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
924627,Cannon Street Local,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,109.1
924627,Cannon Street Local,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,29.8
924627,Cannon Street Local,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
924627,Cannon Street Local,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
924627,Cannon Street Local,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
924627,Cannon Street Local,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
924627,Cannon Street Local,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
924627,Cannon Street Local,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
924627,Cannon Street Local,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.3
924627,Cannon Street Local,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.07
924627,Cannon Street Local,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.12
924627,Cannon Street Local,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,89.69
924627,Cannon Street Local,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,67.82
924627,Cannon Street Local,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,82.2
924627,Cannon Street Local,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
924627,Cannon Street Local,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,372.9
924627,Cannon Street Local,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
924627,Cannon Street Local,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,340.7
924627,Cannon Street Local,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
924627,Cannon Street Local,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.29
924627,Cannon Street Local,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
924627,Cannon Street Local,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.61
924627,Cannon Street Local,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.23
924627,Cannon Street Local,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.24
924627,Cannon Street Local,2024-01-28T05:50:00.000+00:00,feeder,6,N Current (RMS),A,33.8
924627,Cannon Street Local,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,36.4
924627,Cannon Street Local,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.5
924627,Cannon Street Local,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,79.6
924627,Cannon Street Local,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.06
924627,Cannon Street Local,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
924627,Cannon Street Local,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
924627,Cannon Street Local,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.27
924627,Cannon Street Local,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.47
924627,Cannon Street Local,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.26
924627,Cannon Street Local,2024-01-28T05:50:00.000+00:00,feeder,5,N Current (RMS),A,38.4
924627,Cannon Street Local,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,104.5
924627,Cannon Street Local,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,68.6
924627,Cannon Street Local,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.2
924627,Cannon Street Local,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
924627,Cannon Street Local,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
924627,Cannon Street Local,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
924627,Cannon Street Local,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.52
924627,Cannon Street Local,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.47
924627,Cannon Street Local,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
924627,Cannon Street Local,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,39.1
924627,Cannon Street Local,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.5
924627,Cannon Street Local,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
924627,Cannon Street Local,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
924627,Cannon Street Local,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.06
924627,Cannon Street Local,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.78
924627,Cannon Street Local,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.01
924627,Cannon Street Local,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.35
924627,Cannon Street Local,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.94
924627,Cannon Street Local,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.02
924627,Cannon Street Local,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
924627,Cannon Street Local,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,109.2
924627,Cannon Street Local,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.9
924627,Cannon Street Local,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.9
924627,Cannon Street Local,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
924627,Cannon Street Local,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
924627,Cannon Street Local,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.92
924627,Cannon Street Local,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
924627,Cannon Street Local,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.81
924627,Cannon Street Local,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.79
924627,Cannon Street Local,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,86.6
924627,Cannon Street Local,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
924627,Cannon Street Local,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
924627,Cannon Street Local,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,123.7
924627,Cannon Street Local,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,29.8
924627,Cannon Street Local,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
924627,Cannon Street Local,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
924627,Cannon Street Local,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
924627,Cannon Street Local,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
924627,Cannon Street Local,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
924627,Cannon Street Local,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
924627,Cannon Street Local,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.84
924627,Cannon Street Local,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.6
924627,Cannon Street Local,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.46
924627,Cannon Street Local,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,83.57
924627,Cannon Street Local,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,64.92
924627,Cannon Street Local,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,86.35
924627,Cannon Street Local,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
924627,Cannon Street Local,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,346.6
924627,Cannon Street Local,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
924627,Cannon Street Local,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,357.4
924627,Cannon Street Local,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
924627,Cannon Street Local,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.38
924627,Cannon Street Local,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
924627,Cannon Street Local,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.6
924627,Cannon Street Local,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.11
924627,Cannon Street Local,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.6
924627,Cannon Street Local,2024-01-28T05:40:00.000+00:00,feeder,6,N Current (RMS),A,41.7
924627,Cannon Street Local,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,36.2
924627,Cannon Street Local,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.1
924627,Cannon Street Local,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,84.7
924627,Cannon Street Local,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.54
924627,Cannon Street Local,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
924627,Cannon Street Local,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
924627,Cannon Street Local,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.05
924627,Cannon Street Local,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.24
924627,Cannon Street Local,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.46
924627,Cannon Street Local,2024-01-28T05:40:00.000+00:00,feeder,5,N Current (RMS),A,35.4
924627,Cannon Street Local,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,99.4
924627,Cannon Street Local,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,80.0
924627,Cannon Street Local,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.0
924627,Cannon Street Local,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
924627,Cannon Street Local,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
924627,Cannon Street Local,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
924627,Cannon Street Local,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.66
924627,Cannon Street Local,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.55
924627,Cannon Street Local,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
924627,Cannon Street Local,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,33.2
924627,Cannon Street Local,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
924627,Cannon Street Local,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
924627,Cannon Street Local,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
924627,Cannon Street Local,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.15
924627,Cannon Street Local,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.88
924627,Cannon Street Local,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.03
924627,Cannon Street Local,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.34
924627,Cannon Street Local,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.81
924627,Cannon Street Local,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.08
924627,Cannon Street Local,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
924627,Cannon Street Local,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,109.0
924627,Cannon Street Local,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.4
924627,Cannon Street Local,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.8
924627,Cannon Street Local,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
924627,Cannon Street Local,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
924627,Cannon Street Local,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.93
924627,Cannon Street Local,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.62
924627,Cannon Street Local,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.83
924627,Cannon Street Local,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.84
924627,Cannon Street Local,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,74.8
924627,Cannon Street Local,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
924627,Cannon Street Local,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
924627,Cannon Street Local,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,115.5
924627,Cannon Street Local,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,29.9
924627,Cannon Street Local,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
924627,Cannon Street Local,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
924627,Cannon Street Local,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
924627,Cannon Street Local,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
924627,Cannon Street Local,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
924627,Cannon Street Local,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
924627,Cannon Street Local,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.47
924627,Cannon Street Local,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.28
924627,Cannon Street Local,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.72
924627,Cannon Street Local,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,83.27
924627,Cannon Street Local,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,65.54
924627,Cannon Street Local,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,84.82
924627,Cannon Street Local,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
924627,Cannon Street Local,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,344.2
924627,Cannon Street Local,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.7
924627,Cannon Street Local,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,349.8
924627,Cannon Street Local,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
924627,Cannon Street Local,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
924627,Cannon Street Local,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
924627,Cannon Street Local,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.78
924627,Cannon Street Local,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.48
924627,Cannon Street Local,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.25
924627,Cannon Street Local,2024-01-28T05:30:00.000+00:00,feeder,6,N Current (RMS),A,33.2
924627,Cannon Street Local,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,36.6
924627,Cannon Street Local,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.4
924627,Cannon Street Local,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,75.4
924627,Cannon Street Local,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.94
924627,Cannon Street Local,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
924627,Cannon Street Local,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
924627,Cannon Street Local,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.35
924627,Cannon Street Local,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.53
924627,Cannon Street Local,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.85
924627,Cannon Street Local,2024-01-28T05:30:00.000+00:00,feeder,5,N Current (RMS),A,42.7
924627,Cannon Street Local,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,112.8
924627,Cannon Street Local,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.5
924627,Cannon Street Local,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.6
924627,Cannon Street Local,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
924627,Cannon Street Local,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
924627,Cannon Street Local,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
924627,Cannon Street Local,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.51
924627,Cannon Street Local,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.43
924627,Cannon Street Local,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
924627,Cannon Street Local,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,28.9
924627,Cannon Street Local,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.1
924627,Cannon Street Local,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
924627,Cannon Street Local,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
924627,Cannon Street Local,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.34
924627,Cannon Street Local,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.71
924627,Cannon Street Local,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.32
924627,Cannon Street Local,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.34
924627,Cannon Street Local,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.39
924627,Cannon Street Local,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.78
924627,Cannon Street Local,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
924627,Cannon Street Local,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,109.1
924627,Cannon Street Local,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.4
924627,Cannon Street Local,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.2
924627,Cannon Street Local,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
924627,Cannon Street Local,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
924627,Cannon Street Local,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.24
924627,Cannon Street Local,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
924627,Cannon Street Local,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.43
924627,Cannon Street Local,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.18
924627,Cannon Street Local,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,109.4
924627,Cannon Street Local,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
924627,Cannon Street Local,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
924627,Cannon Street Local,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,145.9
924627,Cannon Street Local,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,30.0
924627,Cannon Street Local,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
924627,Cannon Street Local,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
924627,Cannon Street Local,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
924627,Cannon Street Local,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
924627,Cannon Street Local,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
924627,Cannon Street Local,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
924627,Cannon Street Local,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.67
924627,Cannon Street Local,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.48
924627,Cannon Street Local,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.65
924627,Cannon Street Local,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,83.37
924627,Cannon Street Local,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,59.27
924627,Cannon Street Local,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,91.59
924627,Cannon Street Local,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,114.9
924627,Cannon Street Local,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,343.8
924627,Cannon Street Local,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
924627,Cannon Street Local,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,378.1
924627,Cannon Street Local,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
924627,Cannon Street Local,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
924627,Cannon Street Local,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
924627,Cannon Street Local,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.84
924627,Cannon Street Local,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.51
924627,Cannon Street Local,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.96
924627,Cannon Street Local,2024-01-28T05:20:00.000+00:00,feeder,6,N Current (RMS),A,42.5
924627,Cannon Street Local,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,41.3
924627,Cannon Street Local,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,31.4
924627,Cannon Street Local,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,86.7
924627,Cannon Street Local,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.97
924627,Cannon Street Local,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
924627,Cannon Street Local,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
924627,Cannon Street Local,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.92
924627,Cannon Street Local,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.14
924627,Cannon Street Local,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.51
924627,Cannon Street Local,2024-01-28T05:20:00.000+00:00,feeder,5,N Current (RMS),A,35.0
924627,Cannon Street Local,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,98.9
924627,Cannon Street Local,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,79.2
924627,Cannon Street Local,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.9
924627,Cannon Street Local,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.48
924627,Cannon Street Local,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
924627,Cannon Street Local,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
924627,Cannon Street Local,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.18
924627,Cannon Street Local,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.92
924627,Cannon Street Local,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
924627,Cannon Street Local,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,32.7
924627,Cannon Street Local,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.6
924627,Cannon Street Local,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
924627,Cannon Street Local,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
924627,Cannon Street Local,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.37
924627,Cannon Street Local,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.5
924627,Cannon Street Local,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.32
924627,Cannon Street Local,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.62
924627,Cannon Street Local,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.27
924627,Cannon Street Local,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.55
924627,Cannon Street Local,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,11.7
924627,Cannon Street Local,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,101.7
924627,Cannon Street Local,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.8
924627,Cannon Street Local,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.7
924627,Cannon Street Local,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
924627,Cannon Street Local,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
924627,Cannon Street Local,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.71
924627,Cannon Street Local,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.03
924627,Cannon Street Local,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.67
924627,Cannon Street Local,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,38.15
924627,Cannon Street Local,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,118.1
924627,Cannon Street Local,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
924627,Cannon Street Local,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
924627,Cannon Street Local,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,157.2
924627,Cannon Street Local,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,30.0
924627,Cannon Street Local,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
924627,Cannon Street Local,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
924627,Cannon Street Local,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
924627,Cannon Street Local,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
924627,Cannon Street Local,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
924627,Cannon Street Local,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
924627,Cannon Street Local,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.42
924627,Cannon Street Local,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.81
924627,Cannon Street Local,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.15
924627,Cannon Street Local,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,82.59
924627,Cannon Street Local,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,62.51
924627,Cannon Street Local,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,96.81
924627,Cannon Street Local,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,131.4
924627,Cannon Street Local,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,342.1
924627,Cannon Street Local,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
924627,Cannon Street Local,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,399.4
924627,Cannon Street Local,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
924627,Cannon Street Local,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
924627,Cannon Street Local,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
924627,Cannon Street Local,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.13
924627,Cannon Street Local,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.19
924627,Cannon Street Local,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.59
924627,Cannon Street Local,2024-01-28T05:10:00.000+00:00,feeder,6,N Current (RMS),A,42.8
924627,Cannon Street Local,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,38.5
924627,Cannon Street Local,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.0
924627,Cannon Street Local,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,80.4
924627,Cannon Street Local,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.28
924627,Cannon Street Local,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
924627,Cannon Street Local,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.71
924627,Cannon Street Local,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.41
924627,Cannon Street Local,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.52
924627,Cannon Street Local,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.46
924627,Cannon Street Local,2024-01-28T05:10:00.000+00:00,feeder,5,N Current (RMS),A,35.2
924627,Cannon Street Local,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,96.8
924627,Cannon Street Local,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,76.6
924627,Cannon Street Local,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.6
924627,Cannon Street Local,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
924627,Cannon Street Local,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
924627,Cannon Street Local,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
924627,Cannon Street Local,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.61
924627,Cannon Street Local,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.86
924627,Cannon Street Local,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.98
924627,Cannon Street Local,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,27.0
924627,Cannon Street Local,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.7
924627,Cannon Street Local,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
924627,Cannon Street Local,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
924627,Cannon Street Local,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.98
924627,Cannon Street Local,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.9
924627,Cannon Street Local,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.4
924627,Cannon Street Local,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.28
924627,Cannon Street Local,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.58
924627,Cannon Street Local,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.64
924627,Cannon Street Local,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,11.4
924627,Cannon Street Local,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,99.8
924627,Cannon Street Local,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.4
924627,Cannon Street Local,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.9
924627,Cannon Street Local,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
924627,Cannon Street Local,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
924627,Cannon Street Local,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.46
924627,Cannon Street Local,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.19
924627,Cannon Street Local,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.61
924627,Cannon Street Local,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,36.74
924627,Cannon Street Local,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,114.2
924627,Cannon Street Local,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
924627,Cannon Street Local,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
924627,Cannon Street Local,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,152.1
924627,Cannon Street Local,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,30.1
924627,Cannon Street Local,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
924627,Cannon Street Local,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
924627,Cannon Street Local,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
924627,Cannon Street Local,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
924627,Cannon Street Local,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
924627,Cannon Street Local,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
924627,Cannon Street Local,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.38
924627,Cannon Street Local,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.68
924627,Cannon Street Local,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.46
924627,Cannon Street Local,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,79.62
924627,Cannon Street Local,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,60.76
924627,Cannon Street Local,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,93.41
924627,Cannon Street Local,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,130.7
924627,Cannon Street Local,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,329.4
924627,Cannon Street Local,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
924627,Cannon Street Local,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,384.6
924627,Cannon Street Local,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
924627,Cannon Street Local,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
924627,Cannon Street Local,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
924627,Cannon Street Local,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.55
924627,Cannon Street Local,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.94
924627,Cannon Street Local,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.2
924627,Cannon Street Local,2024-01-28T05:00:00.000+00:00,feeder,6,N Current (RMS),A,40.6
924627,Cannon Street Local,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,39.9
924627,Cannon Street Local,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.3
924627,Cannon Street Local,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,83.1
924627,Cannon Street Local,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.68
924627,Cannon Street Local,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.25
924627,Cannon Street Local,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.72
924627,Cannon Street Local,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.13
924627,Cannon Street Local,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.97
924627,Cannon Street Local,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.63
924627,Cannon Street Local,2024-01-28T05:00:00.000+00:00,feeder,5,N Current (RMS),A,27.2
924627,Cannon Street Local,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,91.3
924627,Cannon Street Local,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,78.4
924627,Cannon Street Local,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,70.4
924627,Cannon Street Local,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
924627,Cannon Street Local,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
924627,Cannon Street Local,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
924627,Cannon Street Local,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.44
924627,Cannon Street Local,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.59
924627,Cannon Street Local,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
924627,Cannon Street Local,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,25.1
924627,Cannon Street Local,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
924627,Cannon Street Local,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
924627,Cannon Street Local,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
924627,Cannon Street Local,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.69
924627,Cannon Street Local,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.63
924627,Cannon Street Local,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.16
924627,Cannon Street Local,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.97
924627,Cannon Street Local,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.29
924627,Cannon Street Local,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.37
924627,Cannon Street Local,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,10.8
924627,Cannon Street Local,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,98.3
924627,Cannon Street Local,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
924627,Cannon Street Local,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.6
924627,Cannon Street Local,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
924627,Cannon Street Local,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
924627,Cannon Street Local,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.03
924627,Cannon Street Local,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.19
924627,Cannon Street Local,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
924627,Cannon Street Local,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.44
924627,Cannon Street Local,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,66.3
924627,Cannon Street Local,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
924627,Cannon Street Local,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
924627,Cannon Street Local,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.2
924627,Cannon Street Local,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,30.2
924627,Cannon Street Local,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
924627,Cannon Street Local,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
924627,Cannon Street Local,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
924627,Cannon Street Local,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
924627,Cannon Street Local,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
924627,Cannon Street Local,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
924627,Cannon Street Local,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.45
924627,Cannon Street Local,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.6
924627,Cannon Street Local,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.5
924627,Cannon Street Local,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,78.27
924627,Cannon Street Local,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,62.82
924627,Cannon Street Local,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,87.95
924627,Cannon Street Local,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
924627,Cannon Street Local,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.0
924627,Cannon Street Local,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
924627,Cannon Street Local,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,361.5
924627,Cannon Street Local,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
924627,Cannon Street Local,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.35
924627,Cannon Street Local,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
924627,Cannon Street Local,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.49
924627,Cannon Street Local,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.87
924627,Cannon Street Local,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.18
924627,Cannon Street Local,2024-01-28T04:50:00.000+00:00,feeder,6,N Current (RMS),A,44.3
924627,Cannon Street Local,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,40.0
924627,Cannon Street Local,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.3
924627,Cannon Street Local,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,87.6
924627,Cannon Street Local,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.77
924627,Cannon Street Local,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.36
924627,Cannon Street Local,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.86
924627,Cannon Street Local,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.47
924627,Cannon Street Local,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.25
924627,Cannon Street Local,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.21
924627,Cannon Street Local,2024-01-28T04:50:00.000+00:00,feeder,5,N Current (RMS),A,43.7
924627,Cannon Street Local,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,113.6
924627,Cannon Street Local,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,88.2
924627,Cannon Street Local,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.0
924627,Cannon Street Local,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
924627,Cannon Street Local,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
924627,Cannon Street Local,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
924627,Cannon Street Local,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.37
924627,Cannon Street Local,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.81
924627,Cannon Street Local,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.1
924627,Cannon Street Local,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,26.3
924627,Cannon Street Local,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.9
924627,Cannon Street Local,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
924627,Cannon Street Local,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
