Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.48
924627,Cannon Street Local,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.55
924627,Cannon Street Local,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.53
924627,Cannon Street Local,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.72
924627,Cannon Street Local,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.37
924627,Cannon Street Local,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.97
924627,Cannon Street Local,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,11.8
924627,Cannon Street Local,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.6
924627,Cannon Street Local,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.6
924627,Cannon Street Local,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.6
924627,Cannon Street Local,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
924627,Cannon Street Local,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
924627,Cannon Street Local,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.99
924627,Cannon Street Local,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.66
924627,Cannon Street Local,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.23
924627,Cannon Street Local,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.36
924627,Cannon Street Local,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,71.6
924627,Cannon Street Local,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
924627,Cannon Street Local,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
924627,Cannon Street Local,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,109.4
924627,Cannon Street Local,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,30.3
924627,Cannon Street Local,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
924627,Cannon Street Local,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
924627,Cannon Street Local,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
924627,Cannon Street Local,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
924627,Cannon Street Local,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
924627,Cannon Street Local,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
924627,Cannon Street Local,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.38
924627,Cannon Street Local,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.79
924627,Cannon Street Local,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.46
924627,Cannon Street Local,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,83.7
924627,Cannon Street Local,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,62.54
924627,Cannon Street Local,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,85.82
924627,Cannon Street Local,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
924627,Cannon Street Local,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,346.4
924627,Cannon Street Local,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
924627,Cannon Street Local,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,354.6
924627,Cannon Street Local,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
924627,Cannon Street Local,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
924627,Cannon Street Local,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
924627,Cannon Street Local,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.55
924627,Cannon Street Local,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.52
924627,Cannon Street Local,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.89
924627,Cannon Street Local,2024-01-28T04:40:00.000+00:00,feeder,6,N Current (RMS),A,41.4
924627,Cannon Street Local,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,40.1
924627,Cannon Street Local,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.5
924627,Cannon Street Local,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,81.9
924627,Cannon Street Local,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.81
924627,Cannon Street Local,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.18
924627,Cannon Street Local,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.56
924627,Cannon Street Local,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,28.63
924627,Cannon Street Local,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.2
924627,Cannon Street Local,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.7
924627,Cannon Street Local,2024-01-28T04:40:00.000+00:00,feeder,5,N Current (RMS),A,49.7
924627,Cannon Street Local,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,118.4
924627,Cannon Street Local,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,87.8
924627,Cannon Street Local,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.6
924627,Cannon Street Local,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
924627,Cannon Street Local,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
924627,Cannon Street Local,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
924627,Cannon Street Local,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.58
924627,Cannon Street Local,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.34
924627,Cannon Street Local,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.98
924627,Cannon Street Local,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
924627,Cannon Street Local,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.7
924627,Cannon Street Local,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
924627,Cannon Street Local,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
924627,Cannon Street Local,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.94
924627,Cannon Street Local,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.66
924627,Cannon Street Local,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.96
924627,Cannon Street Local,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.06
924627,Cannon Street Local,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.56
924627,Cannon Street Local,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.52
924627,Cannon Street Local,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,10.8
924627,Cannon Street Local,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,99.4
924627,Cannon Street Local,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
924627,Cannon Street Local,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.3
924627,Cannon Street Local,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
924627,Cannon Street Local,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
924627,Cannon Street Local,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.39
924627,Cannon Street Local,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.12
924627,Cannon Street Local,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.99
924627,Cannon Street Local,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.99
924627,Cannon Street Local,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,68.3
924627,Cannon Street Local,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
924627,Cannon Street Local,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
924627,Cannon Street Local,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,103.9
924627,Cannon Street Local,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,30.4
924627,Cannon Street Local,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
924627,Cannon Street Local,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
924627,Cannon Street Local,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
924627,Cannon Street Local,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
924627,Cannon Street Local,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
924627,Cannon Street Local,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
924627,Cannon Street Local,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.5
924627,Cannon Street Local,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.57
924627,Cannon Street Local,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.91
924627,Cannon Street Local,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,84.94
924627,Cannon Street Local,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,64.62
924627,Cannon Street Local,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,83.07
924627,Cannon Street Local,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
924627,Cannon Street Local,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,352.1
924627,Cannon Street Local,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
924627,Cannon Street Local,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,343.7
924627,Cannon Street Local,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.12
924627,Cannon Street Local,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
924627,Cannon Street Local,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
924627,Cannon Street Local,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.75
924627,Cannon Street Local,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.49
924627,Cannon Street Local,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.8
924627,Cannon Street Local,2024-01-28T04:30:00.000+00:00,feeder,6,N Current (RMS),A,42.4
924627,Cannon Street Local,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,40.7
924627,Cannon Street Local,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.6
924627,Cannon Street Local,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,85.6
924627,Cannon Street Local,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.03
924627,Cannon Street Local,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
924627,Cannon Street Local,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
924627,Cannon Street Local,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.62
924627,Cannon Street Local,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.45
924627,Cannon Street Local,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.09
924627,Cannon Street Local,2024-01-28T04:30:00.000+00:00,feeder,5,N Current (RMS),A,42.4
924627,Cannon Street Local,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,118.4
924627,Cannon Street Local,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,76.7
924627,Cannon Street Local,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.4
924627,Cannon Street Local,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
924627,Cannon Street Local,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
924627,Cannon Street Local,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.38
924627,Cannon Street Local,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.56
924627,Cannon Street Local,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.74
924627,Cannon Street Local,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.56
924627,Cannon Street Local,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,22.1
924627,Cannon Street Local,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.6
924627,Cannon Street Local,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
924627,Cannon Street Local,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
924627,Cannon Street Local,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.44
924627,Cannon Street Local,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.58
924627,Cannon Street Local,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.24
924627,Cannon Street Local,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.1
924627,Cannon Street Local,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.35
924627,Cannon Street Local,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.49
924627,Cannon Street Local,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,10.3
924627,Cannon Street Local,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,99.7
924627,Cannon Street Local,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.2
924627,Cannon Street Local,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.2
924627,Cannon Street Local,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
924627,Cannon Street Local,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
924627,Cannon Street Local,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.98
924627,Cannon Street Local,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.23
924627,Cannon Street Local,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.56
924627,Cannon Street Local,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.16
924627,Cannon Street Local,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,65.2
924627,Cannon Street Local,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
924627,Cannon Street Local,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
924627,Cannon Street Local,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.6
924627,Cannon Street Local,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,30.4
924627,Cannon Street Local,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
924627,Cannon Street Local,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
924627,Cannon Street Local,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
924627,Cannon Street Local,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
924627,Cannon Street Local,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
924627,Cannon Street Local,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
924627,Cannon Street Local,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.87
924627,Cannon Street Local,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
924627,Cannon Street Local,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.29
924627,Cannon Street Local,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,85.26
924627,Cannon Street Local,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,63.58
924627,Cannon Street Local,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,85.09
924627,Cannon Street Local,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
924627,Cannon Street Local,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,352.5
924627,Cannon Street Local,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
924627,Cannon Street Local,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,352.2
924627,Cannon Street Local,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
924627,Cannon Street Local,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
924627,Cannon Street Local,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
924627,Cannon Street Local,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.83
924627,Cannon Street Local,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.58
924627,Cannon Street Local,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.29
924627,Cannon Street Local,2024-01-28T04:20:00.000+00:00,feeder,6,N Current (RMS),A,43.3
924627,Cannon Street Local,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,41.1
924627,Cannon Street Local,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,23.6
924627,Cannon Street Local,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,79.9
924627,Cannon Street Local,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.21
924627,Cannon Street Local,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
924627,Cannon Street Local,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
924627,Cannon Street Local,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.86
924627,Cannon Street Local,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.31
924627,Cannon Street Local,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.44
924627,Cannon Street Local,2024-01-28T04:20:00.000+00:00,feeder,5,N Current (RMS),A,33.6
924627,Cannon Street Local,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,98.5
924627,Cannon Street Local,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,71.6
924627,Cannon Street Local,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.5
924627,Cannon Street Local,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
924627,Cannon Street Local,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
924627,Cannon Street Local,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.99
924627,Cannon Street Local,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.25
924627,Cannon Street Local,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.05
924627,Cannon Street Local,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.61
924627,Cannon Street Local,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,16.7
924627,Cannon Street Local,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.1
924627,Cannon Street Local,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
924627,Cannon Street Local,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
924627,Cannon Street Local,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.59
924627,Cannon Street Local,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.62
924627,Cannon Street Local,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.22
924627,Cannon Street Local,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.68
924627,Cannon Street Local,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.58
924627,Cannon Street Local,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.59
924627,Cannon Street Local,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
924627,Cannon Street Local,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.5
924627,Cannon Street Local,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
924627,Cannon Street Local,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.0
924627,Cannon Street Local,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
924627,Cannon Street Local,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
924627,Cannon Street Local,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.16
924627,Cannon Street Local,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
924627,Cannon Street Local,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.42
924627,Cannon Street Local,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.18
924627,Cannon Street Local,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,73.0
924627,Cannon Street Local,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
924627,Cannon Street Local,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
924627,Cannon Street Local,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.7
924627,Cannon Street Local,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,30.5
924627,Cannon Street Local,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
924627,Cannon Street Local,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
924627,Cannon Street Local,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
924627,Cannon Street Local,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
924627,Cannon Street Local,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
924627,Cannon Street Local,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
924627,Cannon Street Local,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
924627,Cannon Street Local,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
924627,Cannon Street Local,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.56
924627,Cannon Street Local,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,75.91
924627,Cannon Street Local,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,60.93
924627,Cannon Street Local,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,85.12
924627,Cannon Street Local,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
924627,Cannon Street Local,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.9
924627,Cannon Street Local,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
924627,Cannon Street Local,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,352.7
924627,Cannon Street Local,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
924627,Cannon Street Local,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
924627,Cannon Street Local,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
924627,Cannon Street Local,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.65
924627,Cannon Street Local,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.48
924627,Cannon Street Local,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.6
924627,Cannon Street Local,2024-01-28T04:10:00.000+00:00,feeder,6,N Current (RMS),A,45.2
924627,Cannon Street Local,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,32.2
924627,Cannon Street Local,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.0
924627,Cannon Street Local,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,85.1
924627,Cannon Street Local,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.1
924627,Cannon Street Local,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
924627,Cannon Street Local,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
924627,Cannon Street Local,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.73
924627,Cannon Street Local,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.72
924627,Cannon Street Local,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.65
924627,Cannon Street Local,2024-01-28T04:10:00.000+00:00,feeder,5,N Current (RMS),A,35.0
924627,Cannon Street Local,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,106.1
924627,Cannon Street Local,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,77.6
924627,Cannon Street Local,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,49.7
924627,Cannon Street Local,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
924627,Cannon Street Local,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
924627,Cannon Street Local,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.91
924627,Cannon Street Local,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.3
924627,Cannon Street Local,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.41
924627,Cannon Street Local,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.89
924627,Cannon Street Local,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,22.1
924627,Cannon Street Local,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
924627,Cannon Street Local,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
924627,Cannon Street Local,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
924627,Cannon Street Local,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.13
924627,Cannon Street Local,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.7
924627,Cannon Street Local,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.49
924627,Cannon Street Local,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.89
924627,Cannon Street Local,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.51
924627,Cannon Street Local,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.59
924627,Cannon Street Local,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,8.9
924627,Cannon Street Local,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,98.4
924627,Cannon Street Local,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.9
924627,Cannon Street Local,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.9
924627,Cannon Street Local,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
924627,Cannon Street Local,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
924627,Cannon Street Local,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.43
924627,Cannon Street Local,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
924627,Cannon Street Local,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
924627,Cannon Street Local,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.02
924627,Cannon Street Local,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,75.4
924627,Cannon Street Local,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
924627,Cannon Street Local,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
924627,Cannon Street Local,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.5
924627,Cannon Street Local,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,30.6
924627,Cannon Street Local,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
924627,Cannon Street Local,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
924627,Cannon Street Local,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
924627,Cannon Street Local,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
924627,Cannon Street Local,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
924627,Cannon Street Local,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
924627,Cannon Street Local,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.38
924627,Cannon Street Local,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
924627,Cannon Street Local,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.17
924627,Cannon Street Local,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,75.68
924627,Cannon Street Local,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,58.77
924627,Cannon Street Local,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,84.75
924627,Cannon Street Local,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
924627,Cannon Street Local,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.4
924627,Cannon Street Local,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
924627,Cannon Street Local,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,350.5
924627,Cannon Street Local,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
924627,Cannon Street Local,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.36
924627,Cannon Street Local,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
924627,Cannon Street Local,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.13
924627,Cannon Street Local,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.68
924627,Cannon Street Local,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.22
924627,Cannon Street Local,2024-01-28T04:00:00.000+00:00,feeder,6,N Current (RMS),A,33.9
924627,Cannon Street Local,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.0
924627,Cannon Street Local,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,37.1
924627,Cannon Street Local,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,75.0
924627,Cannon Street Local,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.46
924627,Cannon Street Local,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
924627,Cannon Street Local,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.01
924627,Cannon Street Local,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.63
924627,Cannon Street Local,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.93
924627,Cannon Street Local,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.22
924627,Cannon Street Local,2024-01-28T04:00:00.000+00:00,feeder,5,N Current (RMS),A,37.4
924627,Cannon Street Local,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,105.8
924627,Cannon Street Local,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,74.2
924627,Cannon Street Local,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.0
924627,Cannon Street Local,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.07
924627,Cannon Street Local,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
924627,Cannon Street Local,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
924627,Cannon Street Local,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.32
924627,Cannon Street Local,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.41
924627,Cannon Street Local,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.37
924627,Cannon Street Local,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,22.9
924627,Cannon Street Local,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
924627,Cannon Street Local,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
924627,Cannon Street Local,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
924627,Cannon Street Local,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.34
924627,Cannon Street Local,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.93
924627,Cannon Street Local,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.45
924627,Cannon Street Local,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.07
924627,Cannon Street Local,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.15
924627,Cannon Street Local,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.64
924627,Cannon Street Local,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,10.1
924627,Cannon Street Local,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.3
924627,Cannon Street Local,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.5
924627,Cannon Street Local,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.0
924627,Cannon Street Local,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
924627,Cannon Street Local,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
924627,Cannon Street Local,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.51
924627,Cannon Street Local,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
924627,Cannon Street Local,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.61
924627,Cannon Street Local,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.41
924627,Cannon Street Local,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,66.1
924627,Cannon Street Local,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
924627,Cannon Street Local,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
924627,Cannon Street Local,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.8
924627,Cannon Street Local,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,30.7
924627,Cannon Street Local,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
924627,Cannon Street Local,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
924627,Cannon Street Local,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
924627,Cannon Street Local,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
924627,Cannon Street Local,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
924627,Cannon Street Local,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
924627,Cannon Street Local,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.09
924627,Cannon Street Local,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
924627,Cannon Street Local,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.75
924627,Cannon Street Local,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,76.96
924627,Cannon Street Local,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,62.77
924627,Cannon Street Local,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,79.86
924627,Cannon Street Local,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
924627,Cannon Street Local,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,318.5
924627,Cannon Street Local,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
924627,Cannon Street Local,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.4
924627,Cannon Street Local,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
924627,Cannon Street Local,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.34
924627,Cannon Street Local,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
924627,Cannon Street Local,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.92
924627,Cannon Street Local,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.14
924627,Cannon Street Local,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.25
924627,Cannon Street Local,2024-01-28T03:50:00.000+00:00,feeder,6,N Current (RMS),A,38.1
924627,Cannon Street Local,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.1
924627,Cannon Street Local,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.1
924627,Cannon Street Local,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,75.2
924627,Cannon Street Local,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.31
924627,Cannon Street Local,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
924627,Cannon Street Local,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.6
924627,Cannon Street Local,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.44
924627,Cannon Street Local,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.8
924627,Cannon Street Local,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.89
924627,Cannon Street Local,2024-01-28T03:50:00.000+00:00,feeder,5,N Current (RMS),A,34.8
924627,Cannon Street Local,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,92.5
924627,Cannon Street Local,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,77.3
924627,Cannon Street Local,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.2
924627,Cannon Street Local,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.75
924627,Cannon Street Local,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
924627,Cannon Street Local,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.01
924627,Cannon Street Local,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.65
924627,Cannon Street Local,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.38
924627,Cannon Street Local,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.83
924627,Cannon Street Local,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,22.3
924627,Cannon Street Local,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.7
924627,Cannon Street Local,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
924627,Cannon Street Local,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
924627,Cannon Street Local,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.8
924627,Cannon Street Local,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.88
924627,Cannon Street Local,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.43
924627,Cannon Street Local,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.68
924627,Cannon Street Local,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.61
924627,Cannon Street Local,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.63
924627,Cannon Street Local,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,9.6
924627,Cannon Street Local,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.1
924627,Cannon Street Local,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
924627,Cannon Street Local,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.9
924627,Cannon Street Local,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
924627,Cannon Street Local,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
924627,Cannon Street Local,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.17
924627,Cannon Street Local,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.67
924627,Cannon Street Local,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
924627,Cannon Street Local,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.71
924627,Cannon Street Local,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,56.9
924627,Cannon Street Local,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
924627,Cannon Street Local,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
924627,Cannon Street Local,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
924627,Cannon Street Local,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,30.8
924627,Cannon Street Local,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
924627,Cannon Street Local,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
924627,Cannon Street Local,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
924627,Cannon Street Local,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
924627,Cannon Street Local,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
924627,Cannon Street Local,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
924627,Cannon Street Local,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.23
924627,Cannon Street Local,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.96
924627,Cannon Street Local,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.42
924627,Cannon Street Local,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,74.35
924627,Cannon Street Local,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,60.09
924627,Cannon Street Local,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,77.32
924627,Cannon Street Local,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
924627,Cannon Street Local,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,306.1
924627,Cannon Street Local,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
924627,Cannon Street Local,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.9
924627,Cannon Street Local,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
924627,Cannon Street Local,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.74
924627,Cannon Street Local,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
924627,Cannon Street Local,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.04
924627,Cannon Street Local,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.85
924627,Cannon Street Local,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.13
924627,Cannon Street Local,2024-01-28T03:40:00.000+00:00,feeder,6,N Current (RMS),A,37.9
924627,Cannon Street Local,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,29.5
924627,Cannon Street Local,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.0
924627,Cannon Street Local,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,82.3
924627,Cannon Street Local,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.58
924627,Cannon Street Local,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
924627,Cannon Street Local,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
924627,Cannon Street Local,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.9
924627,Cannon Street Local,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.11
924627,Cannon Street Local,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.94
924627,Cannon Street Local,2024-01-28T03:40:00.000+00:00,feeder,5,N Current (RMS),A,22.5
924627,Cannon Street Local,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,90.1
924627,Cannon Street Local,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,99.1
924627,Cannon Street Local,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,75.5
924627,Cannon Street Local,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
924627,Cannon Street Local,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
924627,Cannon Street Local,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.91
924627,Cannon Street Local,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.88
924627,Cannon Street Local,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.85
924627,Cannon Street Local,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.98
924627,Cannon Street Local,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,18.1
924627,Cannon Street Local,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
924627,Cannon Street Local,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
924627,Cannon Street Local,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
924627,Cannon Street Local,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.75
924627,Cannon Street Local,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.67
924627,Cannon Street Local,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.42
924627,Cannon Street Local,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.8
924627,Cannon Street Local,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.32
924627,Cannon Street Local,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.72
924627,Cannon Street Local,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,8.9
924627,Cannon Street Local,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.5
924627,Cannon Street Local,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.2
924627,Cannon Street Local,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.3
924627,Cannon Street Local,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
924627,Cannon Street Local,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
924627,Cannon Street Local,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.25
924627,Cannon Street Local,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
924627,Cannon Street Local,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
924627,Cannon Street Local,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.79
924627,Cannon Street Local,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,62.0
924627,Cannon Street Local,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
924627,Cannon Street Local,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
924627,Cannon Street Local,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.8
924627,Cannon Street Local,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,30.9
924627,Cannon Street Local,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
924627,Cannon Street Local,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
924627,Cannon Street Local,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
924627,Cannon Street Local,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
924627,Cannon Street Local,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
924627,Cannon Street Local,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
924627,Cannon Street Local,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.03
924627,Cannon Street Local,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
924627,Cannon Street Local,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.61
924627,Cannon Street Local,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,70.33
924627,Cannon Street Local,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,66.96
924627,Cannon Street Local,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,87.57
924627,Cannon Street Local,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
924627,Cannon Street Local,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.8
924627,Cannon Street Local,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
924627,Cannon Street Local,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,359.3
924627,Cannon Street Local,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
924627,Cannon Street Local,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
924627,Cannon Street Local,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.85
924627,Cannon Street Local,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.91
924627,Cannon Street Local,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.71
924627,Cannon Street Local,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.02
924627,Cannon Street Local,2024-01-28T03:30:00.000+00:00,feeder,6,N Current (RMS),A,32.5
924627,Cannon Street Local,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.9
924627,Cannon Street Local,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.8
924627,Cannon Street Local,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,69.5
924627,Cannon Street Local,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.25
924627,Cannon Street Local,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
924627,Cannon Street Local,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.6
924627,Cannon Street Local,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.73
924627,Cannon Street Local,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.63
924627,Cannon Street Local,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.29
924627,Cannon Street Local,2024-01-28T03:30:00.000+00:00,feeder,5,N Current (RMS),A,20.0
924627,Cannon Street Local,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,93.5
924627,Cannon Street Local,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,92.5
924627,Cannon Street Local,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,87.9
924627,Cannon Street Local,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.71
