Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
924627,Cannon Street Local,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
924627,Cannon Street Local,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.03
924627,Cannon Street Local,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.65
924627,Cannon Street Local,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.03
924627,Cannon Street Local,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,18.8
924627,Cannon Street Local,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.3
924627,Cannon Street Local,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
924627,Cannon Street Local,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
924627,Cannon Street Local,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.8
924627,Cannon Street Local,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.06
924627,Cannon Street Local,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.38
924627,Cannon Street Local,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.84
924627,Cannon Street Local,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.83
924627,Cannon Street Local,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.74
924627,Cannon Street Local,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,9.8
924627,Cannon Street Local,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,97.7
924627,Cannon Street Local,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.6
924627,Cannon Street Local,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.3
924627,Cannon Street Local,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
924627,Cannon Street Local,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
924627,Cannon Street Local,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.98
924627,Cannon Street Local,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.3
924627,Cannon Street Local,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.46
924627,Cannon Street Local,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.36
924627,Cannon Street Local,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,57.0
924627,Cannon Street Local,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
924627,Cannon Street Local,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
924627,Cannon Street Local,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.9
924627,Cannon Street Local,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,31.0
924627,Cannon Street Local,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
924627,Cannon Street Local,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
924627,Cannon Street Local,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
924627,Cannon Street Local,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
924627,Cannon Street Local,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
924627,Cannon Street Local,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
924627,Cannon Street Local,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.99
924627,Cannon Street Local,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
924627,Cannon Street Local,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.64
924627,Cannon Street Local,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,74.81
924627,Cannon Street Local,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,66.28
924627,Cannon Street Local,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,88.44
924627,Cannon Street Local,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
924627,Cannon Street Local,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.2
924627,Cannon Street Local,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.4
924627,Cannon Street Local,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,362.0
924627,Cannon Street Local,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
924627,Cannon Street Local,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
924627,Cannon Street Local,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
924627,Cannon Street Local,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.17
924627,Cannon Street Local,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.5
924627,Cannon Street Local,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.25
924627,Cannon Street Local,2024-01-28T03:20:00.000+00:00,feeder,6,N Current (RMS),A,49.4
924627,Cannon Street Local,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.0
924627,Cannon Street Local,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.4
924627,Cannon Street Local,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,91.1
924627,Cannon Street Local,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.84
924627,Cannon Street Local,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
924627,Cannon Street Local,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.41
924627,Cannon Street Local,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.05
924627,Cannon Street Local,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.4
924627,Cannon Street Local,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.41
924627,Cannon Street Local,2024-01-28T03:20:00.000+00:00,feeder,5,N Current (RMS),A,19.7
924627,Cannon Street Local,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,90.9
924627,Cannon Street Local,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,103.9
924627,Cannon Street Local,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,89.4
924627,Cannon Street Local,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.01
924627,Cannon Street Local,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
924627,Cannon Street Local,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.01
924627,Cannon Street Local,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.11
924627,Cannon Street Local,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.07
924627,Cannon Street Local,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.97
924627,Cannon Street Local,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,16.9
924627,Cannon Street Local,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.4
924627,Cannon Street Local,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
924627,Cannon Street Local,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
924627,Cannon Street Local,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.46
924627,Cannon Street Local,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.82
924627,Cannon Street Local,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.43
924627,Cannon Street Local,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.37
924627,Cannon Street Local,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.4
924627,Cannon Street Local,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.77
924627,Cannon Street Local,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,9.8
924627,Cannon Street Local,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,100.6
924627,Cannon Street Local,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.7
924627,Cannon Street Local,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.5
924627,Cannon Street Local,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
924627,Cannon Street Local,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
924627,Cannon Street Local,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.48
924627,Cannon Street Local,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
924627,Cannon Street Local,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.64
924627,Cannon Street Local,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.96
924627,Cannon Street Local,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,54.0
924627,Cannon Street Local,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
924627,Cannon Street Local,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
924627,Cannon Street Local,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.8
924627,Cannon Street Local,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,31.0
924627,Cannon Street Local,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
924627,Cannon Street Local,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
924627,Cannon Street Local,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
924627,Cannon Street Local,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
924627,Cannon Street Local,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
924627,Cannon Street Local,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
924627,Cannon Street Local,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.33
924627,Cannon Street Local,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
924627,Cannon Street Local,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
924627,Cannon Street Local,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,73.92
924627,Cannon Street Local,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,70.01
924627,Cannon Street Local,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,93.36
924627,Cannon Street Local,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,111.1
924627,Cannon Street Local,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.3
924627,Cannon Street Local,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.1
924627,Cannon Street Local,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,382.8
924627,Cannon Street Local,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
924627,Cannon Street Local,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
924627,Cannon Street Local,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
924627,Cannon Street Local,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.95
924627,Cannon Street Local,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.24
924627,Cannon Street Local,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.14
924627,Cannon Street Local,2024-01-28T03:10:00.000+00:00,feeder,6,N Current (RMS),A,44.0
924627,Cannon Street Local,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.2
924627,Cannon Street Local,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.3
924627,Cannon Street Local,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,82.9
924627,Cannon Street Local,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.63
924627,Cannon Street Local,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
924627,Cannon Street Local,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.34
924627,Cannon Street Local,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.9
924627,Cannon Street Local,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.46
924627,Cannon Street Local,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.52
924627,Cannon Street Local,2024-01-28T03:10:00.000+00:00,feeder,5,N Current (RMS),A,20.6
924627,Cannon Street Local,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,94.3
924627,Cannon Street Local,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,87.9
924627,Cannon Street Local,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,96.8
924627,Cannon Street Local,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.04
924627,Cannon Street Local,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
924627,Cannon Street Local,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.83
924627,Cannon Street Local,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.78
924627,Cannon Street Local,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.24
924627,Cannon Street Local,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.96
924627,Cannon Street Local,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,22.2
924627,Cannon Street Local,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
924627,Cannon Street Local,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
924627,Cannon Street Local,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
924627,Cannon Street Local,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.3
924627,Cannon Street Local,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.57
924627,Cannon Street Local,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.31
924627,Cannon Street Local,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.4
924627,Cannon Street Local,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.32
924627,Cannon Street Local,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.68
924627,Cannon Street Local,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,10.2
924627,Cannon Street Local,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.6
924627,Cannon Street Local,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.1
924627,Cannon Street Local,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.2
924627,Cannon Street Local,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
924627,Cannon Street Local,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
924627,Cannon Street Local,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.16
924627,Cannon Street Local,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
924627,Cannon Street Local,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
924627,Cannon Street Local,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.86
924627,Cannon Street Local,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,62.4
924627,Cannon Street Local,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
924627,Cannon Street Local,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
924627,Cannon Street Local,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.4
924627,Cannon Street Local,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,31.1
924627,Cannon Street Local,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
924627,Cannon Street Local,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
924627,Cannon Street Local,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
924627,Cannon Street Local,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
924627,Cannon Street Local,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
924627,Cannon Street Local,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
924627,Cannon Street Local,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.53
924627,Cannon Street Local,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
924627,Cannon Street Local,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.23
924627,Cannon Street Local,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,72.99
924627,Cannon Street Local,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,64.02
924627,Cannon Street Local,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,93.16
924627,Cannon Street Local,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,118.0
924627,Cannon Street Local,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.2
924627,Cannon Street Local,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
924627,Cannon Street Local,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,383.1
924627,Cannon Street Local,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.23
924627,Cannon Street Local,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
924627,Cannon Street Local,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
924627,Cannon Street Local,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.68
924627,Cannon Street Local,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.82
924627,Cannon Street Local,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.58
924627,Cannon Street Local,2024-01-28T03:00:00.000+00:00,feeder,6,N Current (RMS),A,43.6
924627,Cannon Street Local,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.2
924627,Cannon Street Local,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.5
924627,Cannon Street Local,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,80.0
924627,Cannon Street Local,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.2
924627,Cannon Street Local,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.72
924627,Cannon Street Local,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
924627,Cannon Street Local,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.84
924627,Cannon Street Local,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.19
924627,Cannon Street Local,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.06
924627,Cannon Street Local,2024-01-28T03:00:00.000+00:00,feeder,5,N Current (RMS),A,19.1
924627,Cannon Street Local,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,98.1
924627,Cannon Street Local,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,95.1
924627,Cannon Street Local,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,103.3
924627,Cannon Street Local,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.25
924627,Cannon Street Local,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
924627,Cannon Street Local,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
924627,Cannon Street Local,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.74
924627,Cannon Street Local,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.92
924627,Cannon Street Local,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.93
924627,Cannon Street Local,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,27.2
924627,Cannon Street Local,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.7
924627,Cannon Street Local,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
924627,Cannon Street Local,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
924627,Cannon Street Local,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.84
924627,Cannon Street Local,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.72
924627,Cannon Street Local,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.51
924627,Cannon Street Local,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.97
924627,Cannon Street Local,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.38
924627,Cannon Street Local,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.69
924627,Cannon Street Local,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,9.3
924627,Cannon Street Local,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,98.4
924627,Cannon Street Local,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.3
924627,Cannon Street Local,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.4
924627,Cannon Street Local,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
924627,Cannon Street Local,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
924627,Cannon Street Local,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.98
924627,Cannon Street Local,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
924627,Cannon Street Local,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.39
924627,Cannon Street Local,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.55
924627,Cannon Street Local,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,63.2
924627,Cannon Street Local,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
924627,Cannon Street Local,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
924627,Cannon Street Local,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.6
924627,Cannon Street Local,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,31.2
924627,Cannon Street Local,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
924627,Cannon Street Local,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
924627,Cannon Street Local,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
924627,Cannon Street Local,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
924627,Cannon Street Local,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
924627,Cannon Street Local,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
924627,Cannon Street Local,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.55
924627,Cannon Street Local,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.87
924627,Cannon Street Local,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.57
924627,Cannon Street Local,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,73.67
924627,Cannon Street Local,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,63.7
924627,Cannon Street Local,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,92.82
924627,Cannon Street Local,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,113.9
924627,Cannon Street Local,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.9
924627,Cannon Street Local,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
924627,Cannon Street Local,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,381.5
924627,Cannon Street Local,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.24
924627,Cannon Street Local,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924627,Cannon Street Local,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924627,Cannon Street Local,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.86
924627,Cannon Street Local,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.25
924627,Cannon Street Local,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.5
924627,Cannon Street Local,2024-01-28T02:50:00.000+00:00,feeder,6,N Current (RMS),A,47.6
924627,Cannon Street Local,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.9
924627,Cannon Street Local,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.0
924627,Cannon Street Local,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,88.3
924627,Cannon Street Local,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.87
924627,Cannon Street Local,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.2
924627,Cannon Street Local,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
924627,Cannon Street Local,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.49
924627,Cannon Street Local,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.58
924627,Cannon Street Local,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.21
924627,Cannon Street Local,2024-01-28T02:50:00.000+00:00,feeder,5,N Current (RMS),A,20.6
924627,Cannon Street Local,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,104.8
924627,Cannon Street Local,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,109.0
924627,Cannon Street Local,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,119.9
924627,Cannon Street Local,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.8
924627,Cannon Street Local,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924627,Cannon Street Local,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
924627,Cannon Street Local,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.93
924627,Cannon Street Local,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.52
924627,Cannon Street Local,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.7
924627,Cannon Street Local,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,31.6
924627,Cannon Street Local,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.7
924627,Cannon Street Local,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
924627,Cannon Street Local,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
924627,Cannon Street Local,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.46
924627,Cannon Street Local,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.56
924627,Cannon Street Local,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.33
924627,Cannon Street Local,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.3
924627,Cannon Street Local,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.31
924627,Cannon Street Local,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.83
924627,Cannon Street Local,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,9.9
924627,Cannon Street Local,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,99.5
924627,Cannon Street Local,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.1
924627,Cannon Street Local,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.9
924627,Cannon Street Local,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
924627,Cannon Street Local,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
924627,Cannon Street Local,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.49
924627,Cannon Street Local,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
924627,Cannon Street Local,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.52
924627,Cannon Street Local,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.83
924627,Cannon Street Local,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,67.8
924627,Cannon Street Local,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
924627,Cannon Street Local,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
924627,Cannon Street Local,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.3
924627,Cannon Street Local,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,31.3
924627,Cannon Street Local,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
924627,Cannon Street Local,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
924627,Cannon Street Local,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
924627,Cannon Street Local,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
924627,Cannon Street Local,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
924627,Cannon Street Local,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
924627,Cannon Street Local,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.09
924627,Cannon Street Local,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.31
924627,Cannon Street Local,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.91
924627,Cannon Street Local,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,77.77
924627,Cannon Street Local,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,69.18
924627,Cannon Street Local,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,100.07
924627,Cannon Street Local,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,117.9
924627,Cannon Street Local,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,320.8
924627,Cannon Street Local,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.4
924627,Cannon Street Local,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,410.6
924627,Cannon Street Local,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
924627,Cannon Street Local,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.38
924627,Cannon Street Local,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
924627,Cannon Street Local,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.56
924627,Cannon Street Local,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.27
924627,Cannon Street Local,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.32
924627,Cannon Street Local,2024-01-28T02:40:00.000+00:00,feeder,6,N Current (RMS),A,42.7
924627,Cannon Street Local,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,31.7
924627,Cannon Street Local,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.3
924627,Cannon Street Local,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,84.3
924627,Cannon Street Local,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.92
924627,Cannon Street Local,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.94
924627,Cannon Street Local,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
924627,Cannon Street Local,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.18
924627,Cannon Street Local,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.28
924627,Cannon Street Local,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.41
924627,Cannon Street Local,2024-01-28T02:40:00.000+00:00,feeder,5,N Current (RMS),A,21.4
924627,Cannon Street Local,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,95.9
924627,Cannon Street Local,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,107.9
924627,Cannon Street Local,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,112.6
924627,Cannon Street Local,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.03
924627,Cannon Street Local,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
924627,Cannon Street Local,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.01
924627,Cannon Street Local,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.45
924627,Cannon Street Local,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.54
924627,Cannon Street Local,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.55
924627,Cannon Street Local,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,32.2
924627,Cannon Street Local,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.3
924627,Cannon Street Local,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
924627,Cannon Street Local,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
924627,Cannon Street Local,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.35
924627,Cannon Street Local,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.6
924627,Cannon Street Local,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.24
924627,Cannon Street Local,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.46
924627,Cannon Street Local,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.48
924627,Cannon Street Local,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.72
924627,Cannon Street Local,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,11.7
924627,Cannon Street Local,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,100.2
924627,Cannon Street Local,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
924627,Cannon Street Local,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.5
924627,Cannon Street Local,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
924627,Cannon Street Local,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
924627,Cannon Street Local,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.65
924627,Cannon Street Local,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.82
924627,Cannon Street Local,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.78
924627,Cannon Street Local,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.82
924627,Cannon Street Local,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,61.8
924627,Cannon Street Local,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
924627,Cannon Street Local,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
924627,Cannon Street Local,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.9
924627,Cannon Street Local,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,31.4
924627,Cannon Street Local,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
924627,Cannon Street Local,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
924627,Cannon Street Local,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
924627,Cannon Street Local,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
924627,Cannon Street Local,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
924627,Cannon Street Local,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
924627,Cannon Street Local,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.55
924627,Cannon Street Local,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.27
924627,Cannon Street Local,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.24
924627,Cannon Street Local,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,80.48
924627,Cannon Street Local,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,69.35
924627,Cannon Street Local,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,97.82
924627,Cannon Street Local,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,115.4
924627,Cannon Street Local,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,333.2
924627,Cannon Street Local,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.7
924627,Cannon Street Local,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,403.5
924627,Cannon Street Local,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
924627,Cannon Street Local,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.39
924627,Cannon Street Local,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
924627,Cannon Street Local,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.69
924627,Cannon Street Local,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.48
924627,Cannon Street Local,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.68
924627,Cannon Street Local,2024-01-28T02:30:00.000+00:00,feeder,6,N Current (RMS),A,46.6
924627,Cannon Street Local,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,36.7
924627,Cannon Street Local,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.2
924627,Cannon Street Local,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,89.1
924627,Cannon Street Local,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.79
924627,Cannon Street Local,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.28
924627,Cannon Street Local,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
924627,Cannon Street Local,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.72
924627,Cannon Street Local,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.53
924627,Cannon Street Local,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.55
924627,Cannon Street Local,2024-01-28T02:30:00.000+00:00,feeder,5,N Current (RMS),A,20.9
924627,Cannon Street Local,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,93.4
924627,Cannon Street Local,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,108.7
924627,Cannon Street Local,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,117.1
924627,Cannon Street Local,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.64
924627,Cannon Street Local,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
924627,Cannon Street Local,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
924627,Cannon Street Local,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.73
924627,Cannon Street Local,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.44
924627,Cannon Street Local,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.29
924627,Cannon Street Local,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,40.3
924627,Cannon Street Local,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.9
924627,Cannon Street Local,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
924627,Cannon Street Local,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
924627,Cannon Street Local,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.12
924627,Cannon Street Local,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.54
924627,Cannon Street Local,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.38
924627,Cannon Street Local,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.08
924627,Cannon Street Local,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.28
924627,Cannon Street Local,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.66
924627,Cannon Street Local,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
924627,Cannon Street Local,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,103.1
924627,Cannon Street Local,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
924627,Cannon Street Local,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.2
924627,Cannon Street Local,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
924627,Cannon Street Local,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
924627,Cannon Street Local,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.33
924627,Cannon Street Local,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.19
924627,Cannon Street Local,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924627,Cannon Street Local,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.13
924627,Cannon Street Local,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,48.4
924627,Cannon Street Local,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
924627,Cannon Street Local,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
924627,Cannon Street Local,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.1
924627,Cannon Street Local,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,31.5
924627,Cannon Street Local,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
924627,Cannon Street Local,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
924627,Cannon Street Local,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
924627,Cannon Street Local,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
924627,Cannon Street Local,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
924627,Cannon Street Local,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
924627,Cannon Street Local,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.14
924627,Cannon Street Local,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.87
924627,Cannon Street Local,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.32
924627,Cannon Street Local,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,84.4
924627,Cannon Street Local,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,72.73
924627,Cannon Street Local,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,96.31
924627,Cannon Street Local,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
924627,Cannon Street Local,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,348.1
924627,Cannon Street Local,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.0
924627,Cannon Street Local,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,396.5
924627,Cannon Street Local,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
924627,Cannon Street Local,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
924627,Cannon Street Local,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
924627,Cannon Street Local,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.09
924627,Cannon Street Local,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.11
924627,Cannon Street Local,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.96
924627,Cannon Street Local,2024-01-28T02:20:00.000+00:00,feeder,6,N Current (RMS),A,46.8
924627,Cannon Street Local,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,42.3
924627,Cannon Street Local,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.8
924627,Cannon Street Local,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,90.0
924627,Cannon Street Local,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.21
924627,Cannon Street Local,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.5
924627,Cannon Street Local,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.96
924627,Cannon Street Local,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.99
924627,Cannon Street Local,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.07
924627,Cannon Street Local,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.49
924627,Cannon Street Local,2024-01-28T02:20:00.000+00:00,feeder,5,N Current (RMS),A,19.3
924627,Cannon Street Local,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,94.7
924627,Cannon Street Local,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,111.1
924627,Cannon Street Local,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,109.0
924627,Cannon Street Local,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.44
924627,Cannon Street Local,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
924627,Cannon Street Local,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.93
924627,Cannon Street Local,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.72
924627,Cannon Street Local,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.91
924627,Cannon Street Local,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
924627,Cannon Street Local,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,42.6
924627,Cannon Street Local,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.2
924627,Cannon Street Local,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
924627,Cannon Street Local,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
924627,Cannon Street Local,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.41
924627,Cannon Street Local,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.76
924627,Cannon Street Local,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.59
924627,Cannon Street Local,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.48
924627,Cannon Street Local,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.36
924627,Cannon Street Local,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.75
924627,Cannon Street Local,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,13.9
924627,Cannon Street Local,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,104.6
924627,Cannon Street Local,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.3
924627,Cannon Street Local,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.6
924627,Cannon Street Local,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
924627,Cannon Street Local,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
924627,Cannon Street Local,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.17
924627,Cannon Street Local,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.48
924627,Cannon Street Local,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.02
924627,Cannon Street Local,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.18
924627,Cannon Street Local,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,61.7
924627,Cannon Street Local,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
924627,Cannon Street Local,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
924627,Cannon Street Local,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
924627,Cannon Street Local,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,31.6
924627,Cannon Street Local,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
924627,Cannon Street Local,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
924627,Cannon Street Local,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
924627,Cannon Street Local,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
924627,Cannon Street Local,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
924627,Cannon Street Local,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
924627,Cannon Street Local,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.96
924627,Cannon Street Local,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.29
924627,Cannon Street Local,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.28
924627,Cannon Street Local,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,84.76
924627,Cannon Street Local,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,69.47
924627,Cannon Street Local,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,96.63
924627,Cannon Street Local,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,107.9
924627,Cannon Street Local,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,349.6
924627,Cannon Street Local,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.9
924627,Cannon Street Local,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,397.2
924627,Cannon Street Local,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
924627,Cannon Street Local,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
924627,Cannon Street Local,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.52
924627,Cannon Street Local,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.24
924627,Cannon Street Local,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.07
924627,Cannon Street Local,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.39
924627,Cannon Street Local,2024-01-28T02:10:00.000+00:00,feeder,6,N Current (RMS),A,44.2
924627,Cannon Street Local,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,38.2
924627,Cannon Street Local,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.1
924627,Cannon Street Local,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,87.8
924627,Cannon Street Local,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.06
924627,Cannon Street Local,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.46
