Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
924627,Cannon Street Local,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.63
924627,Cannon Street Local,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.3
924627,Cannon Street Local,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.79
924627,Cannon Street Local,2024-01-28T02:10:00.000+00:00,feeder,5,N Current (RMS),A,20.2
924627,Cannon Street Local,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,101.9
924627,Cannon Street Local,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,112.2
924627,Cannon Street Local,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,114.4
924627,Cannon Street Local,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.58
924627,Cannon Street Local,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
924627,Cannon Street Local,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.95
924627,Cannon Street Local,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.7
924627,Cannon Street Local,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.76
924627,Cannon Street Local,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.78
924627,Cannon Street Local,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,31.7
924627,Cannon Street Local,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.3
924627,Cannon Street Local,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
924627,Cannon Street Local,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
924627,Cannon Street Local,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.92
924627,Cannon Street Local,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.78
924627,Cannon Street Local,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.68
924627,Cannon Street Local,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.86
924627,Cannon Street Local,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.32
924627,Cannon Street Local,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.84
924627,Cannon Street Local,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,11.1
924627,Cannon Street Local,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,101.9
924627,Cannon Street Local,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.3
924627,Cannon Street Local,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.1
924627,Cannon Street Local,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
924627,Cannon Street Local,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
924627,Cannon Street Local,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.09
924627,Cannon Street Local,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
924627,Cannon Street Local,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
924627,Cannon Street Local,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.16
924627,Cannon Street Local,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,62.9
924627,Cannon Street Local,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
924627,Cannon Street Local,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
924627,Cannon Street Local,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.3
924627,Cannon Street Local,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,31.7
924627,Cannon Street Local,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
924627,Cannon Street Local,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
924627,Cannon Street Local,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
924627,Cannon Street Local,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
924627,Cannon Street Local,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
924627,Cannon Street Local,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
924627,Cannon Street Local,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.59
924627,Cannon Street Local,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.76
924627,Cannon Street Local,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.02
924627,Cannon Street Local,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,83.45
924627,Cannon Street Local,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,72.1
924627,Cannon Street Local,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,98.96
924627,Cannon Street Local,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,104.9
924627,Cannon Street Local,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,343.9
924627,Cannon Street Local,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
924627,Cannon Street Local,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,407.2
924627,Cannon Street Local,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
924627,Cannon Street Local,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
924627,Cannon Street Local,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.85
924627,Cannon Street Local,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.37
924627,Cannon Street Local,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.06
924627,Cannon Street Local,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.54
924627,Cannon Street Local,2024-01-28T02:00:00.000+00:00,feeder,6,N Current (RMS),A,41.9
924627,Cannon Street Local,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,39.0
924627,Cannon Street Local,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.9
924627,Cannon Street Local,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,80.5
924627,Cannon Street Local,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.94
924627,Cannon Street Local,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.52
924627,Cannon Street Local,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
924627,Cannon Street Local,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.97
924627,Cannon Street Local,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.78
924627,Cannon Street Local,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.03
924627,Cannon Street Local,2024-01-28T02:00:00.000+00:00,feeder,5,N Current (RMS),A,21.0
924627,Cannon Street Local,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,103.1
924627,Cannon Street Local,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,118.1
924627,Cannon Street Local,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,115.4
924627,Cannon Street Local,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.04
924627,Cannon Street Local,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
924627,Cannon Street Local,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.16
924627,Cannon Street Local,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.86
924627,Cannon Street Local,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.67
924627,Cannon Street Local,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.51
924627,Cannon Street Local,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,28.5
924627,Cannon Street Local,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.8
924627,Cannon Street Local,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
924627,Cannon Street Local,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
924627,Cannon Street Local,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.64
924627,Cannon Street Local,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.61
924627,Cannon Street Local,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.57
924627,Cannon Street Local,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.05
924627,Cannon Street Local,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.32
924627,Cannon Street Local,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.8
924627,Cannon Street Local,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,10.1
924627,Cannon Street Local,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,98.6
924627,Cannon Street Local,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.2
924627,Cannon Street Local,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.0
924627,Cannon Street Local,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
924627,Cannon Street Local,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
924627,Cannon Street Local,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.54
924627,Cannon Street Local,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.59
924627,Cannon Street Local,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.48
924627,Cannon Street Local,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.47
924627,Cannon Street Local,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,58.2
924627,Cannon Street Local,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
924627,Cannon Street Local,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
924627,Cannon Street Local,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.2
924627,Cannon Street Local,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,31.8
924627,Cannon Street Local,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
924627,Cannon Street Local,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
924627,Cannon Street Local,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
924627,Cannon Street Local,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
924627,Cannon Street Local,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
924627,Cannon Street Local,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
924627,Cannon Street Local,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.31
924627,Cannon Street Local,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.49
924627,Cannon Street Local,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.48
924627,Cannon Street Local,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,84.84
924627,Cannon Street Local,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,71.32
924627,Cannon Street Local,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,98.35
924627,Cannon Street Local,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,106.6
924627,Cannon Street Local,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,349.3
924627,Cannon Street Local,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.4
924627,Cannon Street Local,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,404.5
924627,Cannon Street Local,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
924627,Cannon Street Local,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
924627,Cannon Street Local,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.15
924627,Cannon Street Local,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.92
924627,Cannon Street Local,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.76
924627,Cannon Street Local,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.34
924627,Cannon Street Local,2024-01-28T01:50:00.000+00:00,feeder,6,N Current (RMS),A,42.4
924627,Cannon Street Local,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,37.0
924627,Cannon Street Local,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,28.1
924627,Cannon Street Local,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,83.4
924627,Cannon Street Local,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.21
924627,Cannon Street Local,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.15
924627,Cannon Street Local,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.07
924627,Cannon Street Local,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.53
924627,Cannon Street Local,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,29.04
924627,Cannon Street Local,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.72
924627,Cannon Street Local,2024-01-28T01:50:00.000+00:00,feeder,5,N Current (RMS),A,22.4
924627,Cannon Street Local,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,109.0
924627,Cannon Street Local,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,118.7
924627,Cannon Street Local,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,123.0
924627,Cannon Street Local,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.11
924627,Cannon Street Local,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
924627,Cannon Street Local,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.03
924627,Cannon Street Local,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.95
924627,Cannon Street Local,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.7
924627,Cannon Street Local,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.64
924627,Cannon Street Local,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,22.0
924627,Cannon Street Local,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.9
924627,Cannon Street Local,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
924627,Cannon Street Local,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
924627,Cannon Street Local,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.47
924627,Cannon Street Local,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.67
924627,Cannon Street Local,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.46
924627,Cannon Street Local,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.84
924627,Cannon Street Local,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.46
924627,Cannon Street Local,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.79
924627,Cannon Street Local,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,10.1
924627,Cannon Street Local,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.6
924627,Cannon Street Local,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.8
924627,Cannon Street Local,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.9
924627,Cannon Street Local,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
924627,Cannon Street Local,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
924627,Cannon Street Local,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.73
924627,Cannon Street Local,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.75
924627,Cannon Street Local,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.86
924627,Cannon Street Local,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.66
924627,Cannon Street Local,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,53.8
924627,Cannon Street Local,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
924627,Cannon Street Local,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
924627,Cannon Street Local,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.2
924627,Cannon Street Local,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,31.9
924627,Cannon Street Local,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
924627,Cannon Street Local,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
924627,Cannon Street Local,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
924627,Cannon Street Local,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
924627,Cannon Street Local,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
924627,Cannon Street Local,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
924627,Cannon Street Local,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.17
924627,Cannon Street Local,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.07
924627,Cannon Street Local,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
924627,Cannon Street Local,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,81.99
924627,Cannon Street Local,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,73.82
924627,Cannon Street Local,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,100.16
924627,Cannon Street Local,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
924627,Cannon Street Local,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,337.2
924627,Cannon Street Local,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.8
924627,Cannon Street Local,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,411.6
924627,Cannon Street Local,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
924627,Cannon Street Local,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
924627,Cannon Street Local,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
924627,Cannon Street Local,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.2
924627,Cannon Street Local,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.29
924627,Cannon Street Local,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.8
924627,Cannon Street Local,2024-01-28T01:40:00.000+00:00,feeder,6,N Current (RMS),A,43.9
924627,Cannon Street Local,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,38.0
924627,Cannon Street Local,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.4
924627,Cannon Street Local,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,85.8
924627,Cannon Street Local,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.19
924627,Cannon Street Local,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
924627,Cannon Street Local,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.99
924627,Cannon Street Local,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.86
924627,Cannon Street Local,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,30.94
924627,Cannon Street Local,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.58
924627,Cannon Street Local,2024-01-28T01:40:00.000+00:00,feeder,5,N Current (RMS),A,24.7
924627,Cannon Street Local,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,97.8
924627,Cannon Street Local,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,126.0
924627,Cannon Street Local,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,122.0
924627,Cannon Street Local,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.24
924627,Cannon Street Local,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
924627,Cannon Street Local,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
924627,Cannon Street Local,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.65
924627,Cannon Street Local,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.72
924627,Cannon Street Local,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.2
924627,Cannon Street Local,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,28.2
924627,Cannon Street Local,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.6
924627,Cannon Street Local,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
924627,Cannon Street Local,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
924627,Cannon Street Local,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.89
924627,Cannon Street Local,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.55
924627,Cannon Street Local,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.91
924627,Cannon Street Local,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.21
924627,Cannon Street Local,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.21
924627,Cannon Street Local,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.34
924627,Cannon Street Local,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,11.2
924627,Cannon Street Local,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,99.3
924627,Cannon Street Local,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.6
924627,Cannon Street Local,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.3
924627,Cannon Street Local,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
924627,Cannon Street Local,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
924627,Cannon Street Local,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.16
924627,Cannon Street Local,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.32
924627,Cannon Street Local,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.29
924627,Cannon Street Local,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.28
924627,Cannon Street Local,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,68.9
924627,Cannon Street Local,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
924627,Cannon Street Local,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
924627,Cannon Street Local,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,104.5
924627,Cannon Street Local,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,32.0
924627,Cannon Street Local,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
924627,Cannon Street Local,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
924627,Cannon Street Local,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
924627,Cannon Street Local,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
924627,Cannon Street Local,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
924627,Cannon Street Local,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
924627,Cannon Street Local,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.75
924627,Cannon Street Local,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
924627,Cannon Street Local,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.34
924627,Cannon Street Local,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,80.24
924627,Cannon Street Local,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,76.45
924627,Cannon Street Local,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,104.19
924627,Cannon Street Local,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,123.5
924627,Cannon Street Local,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,329.6
924627,Cannon Street Local,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.5
924627,Cannon Street Local,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,426.3
924627,Cannon Street Local,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.27
924627,Cannon Street Local,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
924627,Cannon Street Local,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.29
924627,Cannon Street Local,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.13
924627,Cannon Street Local,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.82
924627,Cannon Street Local,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.23
924627,Cannon Street Local,2024-01-28T01:30:00.000+00:00,feeder,6,N Current (RMS),A,39.2
924627,Cannon Street Local,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,37.9
924627,Cannon Street Local,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.6
924627,Cannon Street Local,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,78.7
924627,Cannon Street Local,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.38
924627,Cannon Street Local,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.08
924627,Cannon Street Local,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
924627,Cannon Street Local,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.32
924627,Cannon Street Local,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,32.08
924627,Cannon Street Local,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.2
924627,Cannon Street Local,2024-01-28T01:30:00.000+00:00,feeder,5,N Current (RMS),A,23.3
924627,Cannon Street Local,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,111.9
924627,Cannon Street Local,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,130.5
924627,Cannon Street Local,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,127.5
924627,Cannon Street Local,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.09
924627,Cannon Street Local,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
924627,Cannon Street Local,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
924627,Cannon Street Local,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.12
924627,Cannon Street Local,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.62
924627,Cannon Street Local,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.18
924627,Cannon Street Local,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,26.2
924627,Cannon Street Local,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
924627,Cannon Street Local,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
924627,Cannon Street Local,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
924627,Cannon Street Local,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.25
924627,Cannon Street Local,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.94
924627,Cannon Street Local,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.13
924627,Cannon Street Local,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.39
924627,Cannon Street Local,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.42
924627,Cannon Street Local,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.52
924627,Cannon Street Local,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,11.8
924627,Cannon Street Local,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,100.2
924627,Cannon Street Local,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.8
924627,Cannon Street Local,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.0
924627,Cannon Street Local,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
924627,Cannon Street Local,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
924627,Cannon Street Local,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.69
924627,Cannon Street Local,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.71
924627,Cannon Street Local,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.75
924627,Cannon Street Local,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.78
924627,Cannon Street Local,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,76.8
924627,Cannon Street Local,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
924627,Cannon Street Local,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.9
924627,Cannon Street Local,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,113.9
924627,Cannon Street Local,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,32.1
924627,Cannon Street Local,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
924627,Cannon Street Local,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
924627,Cannon Street Local,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
924627,Cannon Street Local,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
924627,Cannon Street Local,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
924627,Cannon Street Local,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
924627,Cannon Street Local,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.77
924627,Cannon Street Local,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.31
924627,Cannon Street Local,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.3
924627,Cannon Street Local,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,83.66
924627,Cannon Street Local,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,79.69
924627,Cannon Street Local,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,104.91
924627,Cannon Street Local,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,117.1
924627,Cannon Street Local,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,343.2
924627,Cannon Street Local,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,325.7
924627,Cannon Street Local,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,428.3
924627,Cannon Street Local,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
924627,Cannon Street Local,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.4
924627,Cannon Street Local,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
924627,Cannon Street Local,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.29
924627,Cannon Street Local,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.81
924627,Cannon Street Local,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.14
924627,Cannon Street Local,2024-01-28T01:20:00.000+00:00,feeder,6,N Current (RMS),A,39.9
924627,Cannon Street Local,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,34.7
924627,Cannon Street Local,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.7
924627,Cannon Street Local,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,86.6
924627,Cannon Street Local,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.78
924627,Cannon Street Local,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.58
924627,Cannon Street Local,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
924627,Cannon Street Local,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.76
924627,Cannon Street Local,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,31.29
924627,Cannon Street Local,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.57
924627,Cannon Street Local,2024-01-28T01:20:00.000+00:00,feeder,5,N Current (RMS),A,24.4
924627,Cannon Street Local,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,93.5
924627,Cannon Street Local,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,127.5
924627,Cannon Street Local,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,120.8
924627,Cannon Street Local,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.44
924627,Cannon Street Local,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
924627,Cannon Street Local,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
924627,Cannon Street Local,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.52
924627,Cannon Street Local,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.04
924627,Cannon Street Local,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.28
924627,Cannon Street Local,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,28.9
924627,Cannon Street Local,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.5
924627,Cannon Street Local,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
924627,Cannon Street Local,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
924627,Cannon Street Local,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.34
924627,Cannon Street Local,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.9
924627,Cannon Street Local,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.89
924627,Cannon Street Local,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.24
924627,Cannon Street Local,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.08
924627,Cannon Street Local,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.99
924627,Cannon Street Local,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,9.4
924627,Cannon Street Local,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.4
924627,Cannon Street Local,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.4
924627,Cannon Street Local,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,96.6
924627,Cannon Street Local,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
924627,Cannon Street Local,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
924627,Cannon Street Local,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.46
924627,Cannon Street Local,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.89
924627,Cannon Street Local,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.07
924627,Cannon Street Local,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.21
924627,Cannon Street Local,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,78.9
924627,Cannon Street Local,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
924627,Cannon Street Local,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
924627,Cannon Street Local,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,112.4
924627,Cannon Street Local,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,32.2
924627,Cannon Street Local,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
924627,Cannon Street Local,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
924627,Cannon Street Local,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
924627,Cannon Street Local,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
924627,Cannon Street Local,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
924627,Cannon Street Local,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
924627,Cannon Street Local,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.37
924627,Cannon Street Local,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.17
924627,Cannon Street Local,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.31
924627,Cannon Street Local,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,79.7
924627,Cannon Street Local,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,88.31
924627,Cannon Street Local,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,105.18
924627,Cannon Street Local,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,117.0
924627,Cannon Street Local,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,327.8
924627,Cannon Street Local,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,360.8
924627,Cannon Street Local,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,430.3
924627,Cannon Street Local,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
924627,Cannon Street Local,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
924627,Cannon Street Local,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.13
924627,Cannon Street Local,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.98
924627,Cannon Street Local,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.91
924627,Cannon Street Local,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.92
924627,Cannon Street Local,2024-01-28T01:10:00.000+00:00,feeder,6,N Current (RMS),A,43.7
924627,Cannon Street Local,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,33.2
924627,Cannon Street Local,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,24.9
924627,Cannon Street Local,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,81.6
924627,Cannon Street Local,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.72
924627,Cannon Street Local,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.95
924627,Cannon Street Local,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
924627,Cannon Street Local,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.7
924627,Cannon Street Local,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,29.21
924627,Cannon Street Local,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.43
924627,Cannon Street Local,2024-01-28T01:10:00.000+00:00,feeder,5,N Current (RMS),A,23.3
924627,Cannon Street Local,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,101.8
924627,Cannon Street Local,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,119.5
924627,Cannon Street Local,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,124.7
924627,Cannon Street Local,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.01
924627,Cannon Street Local,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
924627,Cannon Street Local,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.66
924627,Cannon Street Local,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.87
924627,Cannon Street Local,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.95
924627,Cannon Street Local,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.18
924627,Cannon Street Local,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,27.1
924627,Cannon Street Local,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.7
924627,Cannon Street Local,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
924627,Cannon Street Local,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
924627,Cannon Street Local,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.88
924627,Cannon Street Local,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.76
924627,Cannon Street Local,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.65
924627,Cannon Street Local,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.9
924627,Cannon Street Local,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.12
924627,Cannon Street Local,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.88
924627,Cannon Street Local,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,9.4
924627,Cannon Street Local,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,97.8
924627,Cannon Street Local,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.4
924627,Cannon Street Local,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.0
924627,Cannon Street Local,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
924627,Cannon Street Local,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
924627,Cannon Street Local,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.69
924627,Cannon Street Local,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.8
924627,Cannon Street Local,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.25
924627,Cannon Street Local,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.32
924627,Cannon Street Local,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,67.6
924627,Cannon Street Local,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
924627,Cannon Street Local,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
924627,Cannon Street Local,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.3
924627,Cannon Street Local,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,32.3
924627,Cannon Street Local,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
924627,Cannon Street Local,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
924627,Cannon Street Local,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
924627,Cannon Street Local,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
924627,Cannon Street Local,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
924627,Cannon Street Local,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
924627,Cannon Street Local,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.63
924627,Cannon Street Local,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
924627,Cannon Street Local,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.45
924627,Cannon Street Local,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,80.24
924627,Cannon Street Local,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,77.44
924627,Cannon Street Local,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,101.73
924627,Cannon Street Local,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,115.3
924627,Cannon Street Local,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,330.3
924627,Cannon Street Local,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.4
924627,Cannon Street Local,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,416.7
924627,Cannon Street Local,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.43
924627,Cannon Street Local,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
924627,Cannon Street Local,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.18
924627,Cannon Street Local,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.13
924627,Cannon Street Local,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.52
924627,Cannon Street Local,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.27
924627,Cannon Street Local,2024-01-28T01:00:00.000+00:00,feeder,6,N Current (RMS),A,40.2
924627,Cannon Street Local,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,34.3
924627,Cannon Street Local,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.2
924627,Cannon Street Local,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,83.0
924627,Cannon Street Local,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
924627,Cannon Street Local,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.38
924627,Cannon Street Local,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
924627,Cannon Street Local,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.94
924627,Cannon Street Local,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.92
924627,Cannon Street Local,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.26
924627,Cannon Street Local,2024-01-28T01:00:00.000+00:00,feeder,5,N Current (RMS),A,21.5
924627,Cannon Street Local,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,94.1
924627,Cannon Street Local,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,105.8
924627,Cannon Street Local,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,123.6
924627,Cannon Street Local,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.07
924627,Cannon Street Local,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
924627,Cannon Street Local,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.9
924627,Cannon Street Local,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.92
924627,Cannon Street Local,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.8
924627,Cannon Street Local,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.34
924627,Cannon Street Local,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,24.7
924627,Cannon Street Local,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.7
924627,Cannon Street Local,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
924627,Cannon Street Local,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
924627,Cannon Street Local,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.78
924627,Cannon Street Local,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.78
924627,Cannon Street Local,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.42
924627,Cannon Street Local,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.21
924627,Cannon Street Local,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.52
924627,Cannon Street Local,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.77
924627,Cannon Street Local,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,9.9
924627,Cannon Street Local,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.1
924627,Cannon Street Local,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.1
924627,Cannon Street Local,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.6
924627,Cannon Street Local,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
924627,Cannon Street Local,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
924627,Cannon Street Local,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.18
924627,Cannon Street Local,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.2
924627,Cannon Street Local,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.49
924627,Cannon Street Local,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.51
924627,Cannon Street Local,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,66.5
924627,Cannon Street Local,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
924627,Cannon Street Local,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
924627,Cannon Street Local,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.0
924627,Cannon Street Local,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,32.3
924627,Cannon Street Local,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
924627,Cannon Street Local,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
924627,Cannon Street Local,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
924627,Cannon Street Local,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
924627,Cannon Street Local,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
924627,Cannon Street Local,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
924627,Cannon Street Local,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.8
924627,Cannon Street Local,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.22
924627,Cannon Street Local,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.43
924627,Cannon Street Local,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,78.41
924627,Cannon Street Local,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,73.26
924627,Cannon Street Local,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,102.15
924627,Cannon Street Local,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,114.0
924627,Cannon Street Local,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,322.0
924627,Cannon Street Local,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.2
924627,Cannon Street Local,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,419.1
924627,Cannon Street Local,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
924627,Cannon Street Local,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
