Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
924627,Cannon Street Local,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.37
924627,Cannon Street Local,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.15
924627,Cannon Street Local,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.42
924627,Cannon Street Local,2024-01-28T00:50:00.000+00:00,feeder,6,N Current (RMS),A,50.4
924627,Cannon Street Local,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,34.9
924627,Cannon Street Local,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.8
924627,Cannon Street Local,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,91.7
924627,Cannon Street Local,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.49
924627,Cannon Street Local,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924627,Cannon Street Local,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
924627,Cannon Street Local,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.18
924627,Cannon Street Local,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.57
924627,Cannon Street Local,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.6
924627,Cannon Street Local,2024-01-28T00:50:00.000+00:00,feeder,5,N Current (RMS),A,26.7
924627,Cannon Street Local,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,108.4
924627,Cannon Street Local,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,104.9
924627,Cannon Street Local,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,129.5
924627,Cannon Street Local,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.04
924627,Cannon Street Local,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
924627,Cannon Street Local,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
924627,Cannon Street Local,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.22
924627,Cannon Street Local,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.54
924627,Cannon Street Local,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.3
924627,Cannon Street Local,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,29.5
924627,Cannon Street Local,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.4
924627,Cannon Street Local,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
924627,Cannon Street Local,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
924627,Cannon Street Local,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.83
924627,Cannon Street Local,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.39
924627,Cannon Street Local,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.28
924627,Cannon Street Local,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.35
924627,Cannon Street Local,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.24
924627,Cannon Street Local,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.77
924627,Cannon Street Local,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,10.0
924627,Cannon Street Local,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,100.1
924627,Cannon Street Local,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.7
924627,Cannon Street Local,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.6
924627,Cannon Street Local,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
924627,Cannon Street Local,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
924627,Cannon Street Local,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.92
924627,Cannon Street Local,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.57
924627,Cannon Street Local,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.82
924627,Cannon Street Local,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.22
924627,Cannon Street Local,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,58.2
924627,Cannon Street Local,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
924627,Cannon Street Local,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
924627,Cannon Street Local,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.3
924627,Cannon Street Local,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,32.4
924627,Cannon Street Local,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
924627,Cannon Street Local,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
924627,Cannon Street Local,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
924627,Cannon Street Local,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
924627,Cannon Street Local,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
924627,Cannon Street Local,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
924627,Cannon Street Local,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.41
924627,Cannon Street Local,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
924627,Cannon Street Local,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.49
924627,Cannon Street Local,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,83.69
924627,Cannon Street Local,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,71.32
924627,Cannon Street Local,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,103.3
924627,Cannon Street Local,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,121.7
924627,Cannon Street Local,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,345.6
924627,Cannon Street Local,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.8
924627,Cannon Street Local,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,424.2
924627,Cannon Street Local,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
924627,Cannon Street Local,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
924627,Cannon Street Local,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
924627,Cannon Street Local,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.63
924627,Cannon Street Local,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.9
924627,Cannon Street Local,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.89
924627,Cannon Street Local,2024-01-28T00:40:00.000+00:00,feeder,6,N Current (RMS),A,47.8
924627,Cannon Street Local,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,35.9
924627,Cannon Street Local,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,33.8
924627,Cannon Street Local,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,89.8
924627,Cannon Street Local,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.27
924627,Cannon Street Local,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
924627,Cannon Street Local,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
924627,Cannon Street Local,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.67
924627,Cannon Street Local,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,28.16
924627,Cannon Street Local,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,33.47
924627,Cannon Street Local,2024-01-28T00:40:00.000+00:00,feeder,5,N Current (RMS),A,26.6
924627,Cannon Street Local,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,114.1
924627,Cannon Street Local,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,116.0
924627,Cannon Street Local,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,137.6
924627,Cannon Street Local,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.61
924627,Cannon Street Local,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
924627,Cannon Street Local,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
924627,Cannon Street Local,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.29
924627,Cannon Street Local,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.06
924627,Cannon Street Local,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.3
924627,Cannon Street Local,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,29.4
924627,Cannon Street Local,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.1
924627,Cannon Street Local,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
924627,Cannon Street Local,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
924627,Cannon Street Local,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.14
924627,Cannon Street Local,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.6
924627,Cannon Street Local,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.16
924627,Cannon Street Local,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.62
924627,Cannon Street Local,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.52
924627,Cannon Street Local,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.74
924627,Cannon Street Local,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,10.9
924627,Cannon Street Local,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,101.7
924627,Cannon Street Local,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.3
924627,Cannon Street Local,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.5
924627,Cannon Street Local,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
924627,Cannon Street Local,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
924627,Cannon Street Local,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.78
924627,Cannon Street Local,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.82
924627,Cannon Street Local,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.86
924627,Cannon Street Local,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.22
924627,Cannon Street Local,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,57.2
924627,Cannon Street Local,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
924627,Cannon Street Local,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
924627,Cannon Street Local,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.5
924627,Cannon Street Local,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,32.5
924627,Cannon Street Local,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
924627,Cannon Street Local,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
924627,Cannon Street Local,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
924627,Cannon Street Local,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
924627,Cannon Street Local,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
924627,Cannon Street Local,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
924627,Cannon Street Local,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.49
924627,Cannon Street Local,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
924627,Cannon Street Local,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.54
924627,Cannon Street Local,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,86.03
924627,Cannon Street Local,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,76.5
924627,Cannon Street Local,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,105.62
924627,Cannon Street Local,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,119.8
924627,Cannon Street Local,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,356.0
924627,Cannon Street Local,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.9
924627,Cannon Street Local,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,434.4
924627,Cannon Street Local,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
924627,Cannon Street Local,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
924627,Cannon Street Local,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
924627,Cannon Street Local,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.56
924627,Cannon Street Local,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.93
924627,Cannon Street Local,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,25.03
924627,Cannon Street Local,2024-01-28T00:30:00.000+00:00,feeder,6,N Current (RMS),A,55.3
924627,Cannon Street Local,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,35.7
924627,Cannon Street Local,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,37.2
924627,Cannon Street Local,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,102.5
924627,Cannon Street Local,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.79
924627,Cannon Street Local,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.01
924627,Cannon Street Local,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
924627,Cannon Street Local,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.77
924627,Cannon Street Local,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.54
924627,Cannon Street Local,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.15
924627,Cannon Street Local,2024-01-28T00:30:00.000+00:00,feeder,5,N Current (RMS),A,24.9
924627,Cannon Street Local,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,114.4
924627,Cannon Street Local,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,105.6
924627,Cannon Street Local,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,127.8
924627,Cannon Street Local,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
924627,Cannon Street Local,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
924627,Cannon Street Local,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
924627,Cannon Street Local,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.42
924627,Cannon Street Local,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.01
924627,Cannon Street Local,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.45
924627,Cannon Street Local,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,30.6
924627,Cannon Street Local,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.3
924627,Cannon Street Local,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
924627,Cannon Street Local,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
924627,Cannon Street Local,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.32
924627,Cannon Street Local,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.54
924627,Cannon Street Local,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.31
924627,Cannon Street Local,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.84
924627,Cannon Street Local,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.36
924627,Cannon Street Local,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.71
924627,Cannon Street Local,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
924627,Cannon Street Local,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,102.5
924627,Cannon Street Local,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.4
924627,Cannon Street Local,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.5
924627,Cannon Street Local,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
924627,Cannon Street Local,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
924627,Cannon Street Local,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.19
924627,Cannon Street Local,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.09
924627,Cannon Street Local,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.31
924627,Cannon Street Local,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.36
924627,Cannon Street Local,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,57.3
924627,Cannon Street Local,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
924627,Cannon Street Local,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
924627,Cannon Street Local,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.1
924627,Cannon Street Local,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,32.6
924627,Cannon Street Local,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
924627,Cannon Street Local,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
924627,Cannon Street Local,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
924627,Cannon Street Local,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
924627,Cannon Street Local,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
924627,Cannon Street Local,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
924627,Cannon Street Local,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.86
924627,Cannon Street Local,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
924627,Cannon Street Local,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.46
924627,Cannon Street Local,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,86.68
924627,Cannon Street Local,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,74.16
924627,Cannon Street Local,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,105.7
924627,Cannon Street Local,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,121.1
924627,Cannon Street Local,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,358.0
924627,Cannon Street Local,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.5
924627,Cannon Street Local,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,434.6
924627,Cannon Street Local,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
924627,Cannon Street Local,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.4
924627,Cannon Street Local,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.85
924627,Cannon Street Local,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.25
924627,Cannon Street Local,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.53
924627,Cannon Street Local,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.36
924627,Cannon Street Local,2024-01-28T00:20:00.000+00:00,feeder,6,N Current (RMS),A,44.8
924627,Cannon Street Local,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,52.4
924627,Cannon Street Local,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,31.6
924627,Cannon Street Local,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,91.3
924627,Cannon Street Local,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.04
924627,Cannon Street Local,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
924627,Cannon Street Local,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
924627,Cannon Street Local,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,28.27
924627,Cannon Street Local,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.4
924627,Cannon Street Local,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.27
924627,Cannon Street Local,2024-01-28T00:20:00.000+00:00,feeder,5,N Current (RMS),A,31.1
924627,Cannon Street Local,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,116.2
924627,Cannon Street Local,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,92.4
924627,Cannon Street Local,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,128.0
924627,Cannon Street Local,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.39
924627,Cannon Street Local,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.79
924627,Cannon Street Local,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.71
924627,Cannon Street Local,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.97
924627,Cannon Street Local,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.42
924627,Cannon Street Local,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.86
924627,Cannon Street Local,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,34.6
924627,Cannon Street Local,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.7
924627,Cannon Street Local,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
924627,Cannon Street Local,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
924627,Cannon Street Local,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.93
924627,Cannon Street Local,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.56
924627,Cannon Street Local,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.52
924627,Cannon Street Local,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.04
924627,Cannon Street Local,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.24
924627,Cannon Street Local,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.58
924627,Cannon Street Local,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,9.3
924627,Cannon Street Local,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,98.6
924627,Cannon Street Local,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
924627,Cannon Street Local,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.7
924627,Cannon Street Local,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
924627,Cannon Street Local,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924627,Cannon Street Local,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.44
924627,Cannon Street Local,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.38
924627,Cannon Street Local,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.62
924627,Cannon Street Local,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.89
924627,Cannon Street Local,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,55.5
924627,Cannon Street Local,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
924627,Cannon Street Local,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
924627,Cannon Street Local,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.8
924627,Cannon Street Local,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,32.7
924627,Cannon Street Local,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
924627,Cannon Street Local,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
924627,Cannon Street Local,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
924627,Cannon Street Local,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
924627,Cannon Street Local,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
924627,Cannon Street Local,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
924627,Cannon Street Local,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.85
924627,Cannon Street Local,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
924627,Cannon Street Local,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.74
924627,Cannon Street Local,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,93.91
924627,Cannon Street Local,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,68.21
924627,Cannon Street Local,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,105.95
924627,Cannon Street Local,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,124.3
924627,Cannon Street Local,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,385.5
924627,Cannon Street Local,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.8
924627,Cannon Street Local,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,435.2
924627,Cannon Street Local,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.24
924627,Cannon Street Local,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
924627,Cannon Street Local,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
924627,Cannon Street Local,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.42
924627,Cannon Street Local,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.25
924627,Cannon Street Local,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.5
924627,Cannon Street Local,2024-01-28T00:10:00.000+00:00,feeder,6,N Current (RMS),A,47.8
924627,Cannon Street Local,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,39.2
924627,Cannon Street Local,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.2
924627,Cannon Street Local,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,92.3
924627,Cannon Street Local,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.95
924627,Cannon Street Local,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
924627,Cannon Street Local,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.73
924627,Cannon Street Local,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,33.91
924627,Cannon Street Local,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.65
924627,Cannon Street Local,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.28
924627,Cannon Street Local,2024-01-28T00:10:00.000+00:00,feeder,5,N Current (RMS),A,39.0
924627,Cannon Street Local,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,139.0
924627,Cannon Street Local,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,89.0
924627,Cannon Street Local,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,112.2
924627,Cannon Street Local,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.67
924627,Cannon Street Local,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
924627,Cannon Street Local,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.99
924627,Cannon Street Local,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.65
924627,Cannon Street Local,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.49
924627,Cannon Street Local,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.4
924627,Cannon Street Local,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,36.7
924627,Cannon Street Local,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.6
924627,Cannon Street Local,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
924627,Cannon Street Local,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
924627,Cannon Street Local,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.67
924627,Cannon Street Local,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.73
924627,Cannon Street Local,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.29
924627,Cannon Street Local,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.91
924627,Cannon Street Local,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.55
924627,Cannon Street Local,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.63
924627,Cannon Street Local,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,9.6
924627,Cannon Street Local,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,98.1
924627,Cannon Street Local,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.2
924627,Cannon Street Local,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.8
924627,Cannon Street Local,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
924627,Cannon Street Local,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
924627,Cannon Street Local,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.46
924627,Cannon Street Local,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.1
924627,Cannon Street Local,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.53
924627,Cannon Street Local,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.78
924627,Cannon Street Local,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,68.4
924627,Cannon Street Local,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
924627,Cannon Street Local,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
924627,Cannon Street Local,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,106.1
924627,Cannon Street Local,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,32.8
924627,Cannon Street Local,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
924627,Cannon Street Local,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
924627,Cannon Street Local,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
924627,Cannon Street Local,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
924627,Cannon Street Local,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
924627,Cannon Street Local,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
924627,Cannon Street Local,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.6
924627,Cannon Street Local,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
924627,Cannon Street Local,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.75
924627,Cannon Street Local,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,96.01
924627,Cannon Street Local,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,71.46
924627,Cannon Street Local,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,104.59
924627,Cannon Street Local,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,119.1
924627,Cannon Street Local,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,394.3
924627,Cannon Street Local,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.7
924627,Cannon Street Local,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,428.8
924627,Cannon Street Local,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
924627,Cannon Street Local,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
924627,Cannon Street Local,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
924627,Cannon Street Local,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.94
924627,Cannon Street Local,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.37
924627,Cannon Street Local,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.29
924627,Cannon Street Local,2024-01-28T00:00:00.000+00:00,feeder,6,N Current (RMS),A,42.6
924627,Cannon Street Local,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,46.4
924627,Cannon Street Local,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.1
924627,Cannon Street Local,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,91.4
924627,Cannon Street Local,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.96
924627,Cannon Street Local,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
924627,Cannon Street Local,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.82
924627,Cannon Street Local,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,39.64
924627,Cannon Street Local,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.46
924627,Cannon Street Local,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.01
924627,Cannon Street Local,2024-01-28T00:00:00.000+00:00,feeder,5,N Current (RMS),A,48.2
924627,Cannon Street Local,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,162.6
924627,Cannon Street Local,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,92.2
924627,Cannon Street Local,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,110.8
924627,Cannon Street Local,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
924627,Cannon Street Local,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
924627,Cannon Street Local,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
924627,Cannon Street Local,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.42
924627,Cannon Street Local,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.43
924627,Cannon Street Local,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.96
924627,Cannon Street Local,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,48.9
924627,Cannon Street Local,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.1
924627,Cannon Street Local,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
924627,Cannon Street Local,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
924627,Cannon Street Local,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.78
924627,Cannon Street Local,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.45
924627,Cannon Street Local,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.33
924627,Cannon Street Local,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.94
924627,Cannon Street Local,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.34
924627,Cannon Street Local,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.6
924627,Cannon Street Local,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,8.7
924627,Cannon Street Local,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,98.2
924627,Cannon Street Local,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
924627,Cannon Street Local,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,94.6
924627,Cannon Street Local,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
924627,Cannon Street Local,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
924627,Cannon Street Local,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.54
924627,Cannon Street Local,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.76
924627,Cannon Street Local,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.69
924627,Cannon Street Local,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.35
924627,Cannon Street Local,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,69.7
924627,Cannon Street Local,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
924627,Cannon Street Local,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
924627,Cannon Street Local,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,112.7
924627,Cannon Street Local,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,32.9
924627,Cannon Street Local,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
924627,Cannon Street Local,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
924627,Cannon Street Local,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
924627,Cannon Street Local,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
924627,Cannon Street Local,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
924627,Cannon Street Local,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
924627,Cannon Street Local,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.99
924627,Cannon Street Local,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
924627,Cannon Street Local,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.32
924627,Cannon Street Local,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,106.71
924627,Cannon Street Local,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,74.29
924627,Cannon Street Local,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,104.22
924627,Cannon Street Local,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,116.8
924627,Cannon Street Local,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,438.2
924627,Cannon Street Local,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.1
924627,Cannon Street Local,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,426.4
